,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/6/22 16:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 17:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 18:00,25.8,27.5,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 19:00,25.8,27.5,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 20:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 21:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 22:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/22 23:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 0:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 1:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 2:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 3:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 4:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 5:00,25.8,27.6,22.8,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 6:00,25.8,27.6,22.7,26.2,25.3,24.6,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 7:00,25.8,27.6,22.7,26.2,25.3,24.5,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 8:00,25.8,27.6,22.7,26.2,25.3,24.6,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 9:00,25.9,27.6,22.7,26.3,25.3,24.6,0.0 ,2.2 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 10:00,25.9,27.6,22.7,26.2,25.3,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 11:00,25.9,27.6,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 12:00,25.9,27.6,22.7,26.3,25.3,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 13:00,25.9,27.6,22.7,26.3,25.3,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 14:00,25.9,27.6,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 15:00,25.9,27.6,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 16:00,25.9,27.6,22.7,26.3,25.3,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 17:00,25.9,27.5,22.6,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 18:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 19:00,25.9,27.5,22.6,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 20:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 21:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 22:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/23 23:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 0:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 1:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 2:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 3:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 4:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 5:00,25.9,27.5,22.7,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 6:00,26,27.5,22.8,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 7:00,25.9,27.5,22.8,26.4,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 8:00,25.9,27.5,22.8,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 9:00,26,27.5,22.8,26.4,25.4,24.6,0.0 ,2.1 ,2.3 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 10:00,26,27.5,22.7,26.4,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 11:00,26,27.5,22.8,26.4,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 12:00,26,27.5,22.8,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 13:00,26,27.5,22.8,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 14:00,26,27.5,22.9,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 15:00,26,27.5,23,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 16:00,26,27.5,23,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 17:00,26,27.5,23,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 18:00,26,27.5,23,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 19:00,26,27.5,23.1,26.3,25.4,24.6,0.0 ,2.1 ,2.3 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 20:00,26,27.5,23.1,26.4,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 21:00,26,27.5,23.1,26.3,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 22:00,26,27.5,23,26.4,25.4,24.6,0.0 ,2.1 ,2.2 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/24 23:00,26,27.5,23.1,26.3,25.5,24.6,0.0 ,2.1 ,2.2 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 0:00,26,27.5,23,26.4,25.5,24.7,0.0 ,2.1 ,2.2 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 1:00,26,27.5,23.1,26.4,25.5,24.6,0.0 ,2.1 ,2.2 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 2:00,26,27.5,23,26.4,25.5,24.6,0.0 ,2.1 ,2.3 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 3:00,26,27.5,23,26.4,25.5,24.6,0.0 ,2.1 ,2.3 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 4:00,26.1,27.5,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.2 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 5:00,26.1,27.5,23.1,26.3,25.5,24.7,0.0 ,2.1 ,2.2 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 6:00,26.1,27.6,23,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 7:00,26.1,27.6,23.1,26.3,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 8:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 9:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 10:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 11:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.2 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 12:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 13:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 14:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 15:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 16:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 17:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 18:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 19:00,26.1,27.6,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 20:00,26.1,27.7,23.1,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 21:00,26.1,27.6,23,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 22:00,26.1,27.7,23,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/25 23:00,26.1,27.7,22.9,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 0:00,26.1,27.7,22.9,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 1:00,26.1,27.7,22.9,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 2:00,26.1,27.7,23,26.4,25.5,24.7,0.0 ,2.2 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 3:00,26.1,27.7,22.9,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 4:00,26.1,27.6,22.9,26.4,25.5,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 5:00,26.1,27.6,22.8,26.4,25.6,24.7,0.0 ,2.2 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 6:00,26.2,27.6,22.9,26.4,25.6,24.7,0.0 ,2.1 ,2.3 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 7:00,26.2,27.6,22.9,26.4,25.6,24.7,0.0 ,2.2 ,2.3 ,-,22.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 8:00,26.2,27.6,22.9,26.4,25.6,24.7,0.0 ,2.2 ,2.3 ,-,22.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 9:00,26.2,27.6,22.9,26.4,25.6,24.7,0.0 ,2.1 ,2.3 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 10:00,26.2,27.6,22.9,26.4,25.6,24.8,0.0 ,2.1 ,2.3 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 11:00,26.2,27.6,22.9,26.5,25.6,24.7,0.0 ,2.1 ,2.3 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 12:00,26.2,27.6,22.9,26.5,25.6,24.8,0.0 ,2.1 ,2.3 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 13:00,26.2,27.6,22.9,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 14:00,26.2,27.6,22.9,26.4,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 15:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 16:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.1 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 17:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 18:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 19:00,26.2,27.7,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 20:00,26.2,27.7,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 21:00,26.2,27.7,23,26.4,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 22:00,26.2,27.6,22.9,26.4,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/26 23:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 0:00,26.2,27.6,22.9,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 1:00,26.2,27.7,22.9,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 2:00,26.2,27.7,22.9,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 3:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 4:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 5:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 6:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 7:00,26.2,27.6,23.1,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 8:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 9:00,26.2,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 10:00,26.3,27.6,23.1,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 11:00,26.3,27.6,23,26.5,25.6,24.8,0.0 ,2.2 ,2.3 ,-,23.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 12:00,26.3,27.6,23,26.5,25.6,24.8,0.0 ,2.1 ,2.3 ,-,23.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 13:00,26.3,27.6,23,26.5,25.6,24.8,0.0 ,2.1 ,2.3 ,-,23.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 14:00,26.3,27.6,23,26.5,25.7,24.8,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 15:00,26.3,27.6,23,26.5,25.7,24.8,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 16:00,26.3,27.6,23,26.5,25.7,24.8,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 17:00,26.3,27.7,23,26.5,25.7,24.8,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 18:00,26.3,27.7,23,26.5,25.7,24.8,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 19:00,26.3,27.7,23,26.5,25.7,24.8,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 20:00,26.3,27.7,23,26.5,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 21:00,26.3,27.7,23,26.5,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 22:00,26.3,27.7,23,26.5,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/27 23:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 0:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 1:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 2:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 3:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 4:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 5:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 6:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 7:00,26.4,27.7,23,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 8:00,26.4,27.8,23.1,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 9:00,26.5,27.8,23.1,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 10:00,26.5,27.8,23.1,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 11:00,26.5,27.8,23.1,26.6,25.7,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 12:00,26.5,27.8,23.1,26.7,25.7,24.9,0.0 ,2.2 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 13:00,26.5,27.8,23.1,26.6,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 14:00,26.5,27.8,23.1,26.6,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 15:00,26.5,27.8,23.1,26.6,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 16:00,26.5,27.8,23.1,26.7,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 17:00,26.6,27.8,23.1,26.7,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 18:00,26.6,27.8,23.2,26.7,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 19:00,26.6,27.8,23.2,26.7,25.8,24.9,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 20:00,26.6,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 21:00,26.6,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 22:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/28 23:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 0:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 1:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 2:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 3:00,26.7,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 4:00,26.8,27.8,23.2,26.7,25.8,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 5:00,26.8,27.8,23.2,26.7,25.9,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 6:00,26.8,27.8,23.2,26.7,25.9,25,0.0 ,2.1 ,2.3 ,-,23.7,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 7:00,26.8,27.8,23.2,26.7,25.9,25,0.0 ,2.1 ,2.3 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 8:00,26.8,27.9,23.2,26.7,25.9,25,0.0 ,2.1 ,2.3 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 9:00,26.8,27.8,23.1,26.7,25.9,25,0.0 ,2.1 ,2.3 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 10:00,26.8,27.9,23.2,26.8,25.9,25,0.0 ,2.1 ,2.3 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 11:00,26.8,27.9,23.2,26.8,25.9,25,0.0 ,2.1 ,2.2 ,-,23.8,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 12:00,26.8,27.9,23.2,26.8,25.9,25,0.0 ,2.1 ,2.2 ,-,23.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 13:00,26.8,27.9,23.2,26.8,25.9,25,0.0 ,2.1 ,2.3 ,-,23.9,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 14:00,26.8,27.9,23.1,26.8,25.9,25,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 15:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 16:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 17:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 18:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 19:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 20:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 21:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 22:00,26.9,27.9,23.1,26.8,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/29 23:00,26.9,27.9,23.1,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 0:00,26.9,27.9,23.2,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 1:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 2:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 3:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 4:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 5:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 6:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 7:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 8:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.2 ,2.3 ,-,24.1,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 9:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.2,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 10:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 11:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 12:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.3,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 13:00,26.9,27.9,23.3,26.9,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 14:00,26.9,27.9,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.4,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 15:00,26.9,27.9,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 16:00,26.9,27.9,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 17:00,26.9,27.9,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 18:00,26.9,27.9,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 19:00,27,28,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 20:00,27,28,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 21:00,27,28,23.3,27,25.9,25.1,0.0 ,2.1 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 22:00,27,28,23.3,27,25.9,25.1,0.0 ,2.2 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/6/30 23:00,27,28,23.3,27,25.9,25.1,0.0 ,2.2 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 0:00,27,28,23.3,27,25.9,25.1,0.0 ,2.2 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 1:00,27,28,23.3,27,25.9,25.1,0.0 ,2.2 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 2:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 3:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 4:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 5:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 6:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 7:00,27,28,23.3,27,25.9,25.2,0.0 ,2.1 ,2.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 8:00,27,28.1,23.3,27,26,25.2,0.0 ,2.1 ,2.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 9:00,27,28.1,23.3,27,26,25.2,0.0 ,2.1 ,2.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 10:00,27,28.1,23.3,27,26,25.2,0.0 ,2.1 ,2.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 11:00,27.1,28.1,23.3,27,26,25.2,0.0 ,2.1 ,2.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 12:00,27.1,28.1,23.3,27,26,25.2,0.0 ,2.1 ,2.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 13:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 14:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 15:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 16:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 17:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 18:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 19:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 20:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 21:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 22:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/1 23:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 0:00,27.1,28.1,23.3,27.1,26,25.2,0.0 ,2.2 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 1:00,27.1,28.1,23.3,27.1,26,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 2:00,27.1,28.1,23.3,27.1,26,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 3:00,27.2,28.1,23.3,27.2,26,25.3,0.0 ,2.2 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 4:00,27.1,28.1,23.3,27.1,26,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 5:00,27.2,28.1,23.3,27.1,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 6:00,27.2,28.1,23.3,27.1,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 7:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 8:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 9:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 10:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 11:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 12:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 13:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 14:00,27.2,28.1,23.4,27.2,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 15:00,27.2,28.1,23.4,27.3,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 16:00,27.2,28.1,23.4,27.3,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 17:00,27.3,28.1,23.4,27.3,26.1,25.3,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 18:00,27.3,28.1,23.4,27.3,26.1,25.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 19:00,27.3,28.1,23.4,27.3,26.1,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 20:00,27.3,28.1,23.4,27.3,26.1,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 21:00,27.3,28.2,23.4,27.3,26.1,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 22:00,27.3,28.2,23.4,27.3,26.1,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/2 23:00,27.3,28.2,23.5,27.3,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 0:00,27.3,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 1:00,27.3,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 2:00,27.3,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 3:00,27.3,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 4:00,27.3,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 5:00,27.4,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 6:00,27.4,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 7:00,27.4,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 8:00,27.4,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 9:00,27.4,28.2,23.5,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 10:00,27.4,28.2,23.6,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 11:00,27.4,28.2,23.6,27.5,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 12:00,27.4,28.2,23.6,27.5,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 13:00,27.4,28.3,23.6,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 14:00,27.4,28.3,23.6,27.4,26.2,25.4,0.0 ,2.1 ,2.3 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 15:00,27.4,28.3,23.6,27.5,26.3,25.4,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 16:00,27.4,28.3,23.6,27.5,26.3,25.4,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 17:00,27.5,28.3,23.6,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 18:00,27.5,28.3,23.6,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 19:00,27.5,28.3,23.6,27.5,26.3,25.5,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 20:00,27.5,28.3,23.6,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 21:00,27.5,28.3,23.6,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 22:00,27.5,28.3,23.7,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/3 23:00,27.5,28.3,23.7,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 0:00,27.5,28.3,23.7,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 1:00,27.5,28.3,23.7,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 2:00,27.5,28.3,23.7,27.5,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 3:00,27.5,28.3,23.7,27.6,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 4:00,27.6,28.4,23.7,27.6,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 5:00,27.6,28.4,23.7,27.6,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 6:00,27.6,28.4,23.7,27.6,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 7:00,27.6,28.4,23.7,27.6,26.3,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 8:00,27.6,28.4,23.7,27.6,26.4,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 9:00,27.6,28.4,23.7,27.6,26.4,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 10:00,27.6,28.4,23.7,27.6,26.4,25.5,0.0 ,2.1 ,2.3 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 11:00,27.6,28.4,23.7,27.6,26.4,25.5,0.0 ,2.1 ,2.3 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 12:00,27.6,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 13:00,27.6,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 14:00,27.6,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 15:00,27.6,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 16:00,27.6,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 17:00,27.7,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 18:00,27.7,28.5,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 19:00,27.7,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 20:00,27.7,28.4,23.7,27.6,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 21:00,27.7,28.5,23.8,27.7,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 22:00,27.7,28.4,23.7,27.7,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/4 23:00,27.7,28.5,23.7,27.7,26.4,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 0:00,27.7,28.5,23.7,27.7,26.5,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 1:00,27.7,28.5,23.8,27.7,26.5,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 2:00,27.7,28.5,23.7,27.7,26.5,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 3:00,27.7,28.5,23.7,27.7,26.5,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 4:00,27.7,28.5,23.7,27.7,26.5,25.6,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 5:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 6:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 7:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 8:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 9:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 10:00,27.7,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 11:00,27.8,28.5,23.8,27.7,26.5,25.7,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 12:00,27.8,28.5,23.8,27.8,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 13:00,27.8,28.5,23.8,27.8,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 14:00,27.8,28.5,23.8,27.8,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 15:00,27.8,28.5,23.8,27.8,26.5,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 16:00,27.8,28.5,23.8,27.8,26.6,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 17:00,27.8,28.5,23.8,27.8,26.6,25.7,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 18:00,27.8,28.5,23.8,27.8,26.6,25.7,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 19:00,27.8,28.5,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 20:00,27.8,28.5,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 21:00,27.8,28.5,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 22:00,27.9,28.5,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/5 23:00,27.8,28.5,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 0:00,27.9,28.6,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 1:00,27.9,28.6,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 2:00,27.9,28.6,23.8,27.8,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 3:00,27.9,28.6,23.8,27.9,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 4:00,27.9,28.6,23.8,27.9,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 5:00,27.9,28.6,23.8,27.9,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 6:00,27.9,28.6,23.8,27.9,26.6,25.8,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 7:00,27.9,28.6,23.8,27.9,26.6,25.9,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 8:00,27.9,28.6,23.8,27.9,26.6,25.9,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 9:00,27.9,28.6,23.8,27.9,26.6,25.9,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 10:00,27.9,28.6,23.8,27.9,26.6,25.9,0.0 ,2.1 ,2.3 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 11:00,27.9,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 12:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 13:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 14:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 15:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 16:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 17:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 18:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 19:00,28,28.6,23.8,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 20:00,28,28.7,23.9,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 21:00,28,28.7,23.9,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 22:00,28,28.7,23.9,27.9,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/6 23:00,28,28.7,23.9,28,26.7,26,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 0:00,28,28.7,23.9,28,26.7,25.9,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 1:00,28,28.7,23.9,28,26.7,26,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 2:00,28,28.7,23.9,28,26.7,26,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 3:00,28,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 4:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 5:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 6:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 7:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 8:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 9:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 10:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 11:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 12:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 13:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 14:00,28.1,28.7,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 15:00,28.1,28.8,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 16:00,28.1,28.8,23.9,28,26.8,26,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 17:00,28.1,28.8,23.9,28,26.8,26.1,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 18:00,28.1,28.8,23.9,28,26.8,26.1,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 19:00,28.1,28.8,23.9,28,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 20:00,28.1,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 21:00,28.1,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 22:00,28.2,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/7 23:00,28.2,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 0:00,28.2,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 1:00,28.2,28.8,23.9,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 2:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 3:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 4:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 5:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 6:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 7:00,28.2,28.8,23.8,28.1,26.9,26.1,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 8:00,28.2,28.8,23.8,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 9:00,28.2,28.8,23.8,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 10:00,28.2,28.8,23.8,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 11:00,28.2,28.8,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 12:00,28.2,28.8,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 13:00,28.2,28.6,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 14:00,28.3,28.6,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 15:00,28.3,28.6,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 16:00,28.3,28.7,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 17:00,28.3,28.7,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 18:00,28.3,28.7,23.9,28.3,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 19:00,28.3,28.7,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 20:00,28.3,28.7,23.9,28.2,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 21:00,28.3,28.7,23.9,28.3,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 22:00,28.3,28.8,23.9,28.3,26.9,26.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/8 23:00,28.3,28.8,24,28.3,26.9,26.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 0:00,28.3,28.9,24,28.3,26.9,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 1:00,28.3,29,24.1,28.2,27,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 2:00,28.4,29,24.1,28.2,27,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 3:00,28.4,29,24.2,28.2,27,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 4:00,28.4,29.1,24.2,28.2,27,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 5:00,28.4,29.1,24.2,28.2,27,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 6:00,28.4,29.1,24.2,28.2,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 7:00,28.4,29.1,24.2,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 8:00,28.4,29.1,24.2,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 9:00,28.4,29.1,24.3,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 10:00,28.4,29.1,24.3,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 11:00,28.4,29.1,24.3,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 12:00,28.4,29.1,24.3,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 13:00,28.4,29.2,24.3,28.3,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 14:00,28.4,29.2,24.4,28.4,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 15:00,28.4,29.2,24.4,28.4,27.1,26.3,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 16:00,28.4,29.2,24.4,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 17:00,28.4,29.2,24.4,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 18:00,28.4,29.2,24.4,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 19:00,28.4,29.2,24.3,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 20:00,28.4,29.2,24.3,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 21:00,28.5,29.2,24.3,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 22:00,28.5,29.2,24.3,28.4,27.1,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/9 23:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 0:00,28.4,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 1:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 2:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 3:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 4:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 5:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 6:00,28.5,29.2,24.3,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 7:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 8:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 9:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 10:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 11:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 12:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 13:00,28.5,29.2,24.2,28.4,27.2,26.4,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 14:00,28.5,29.2,24.3,28.5,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 15:00,28.5,29.3,24.3,28.5,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 16:00,28.5,29.3,24.3,28.5,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 17:00,28.5,29.3,24.3,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 18:00,28.5,29.3,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 19:00,28.6,29.2,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 20:00,28.6,29.3,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 21:00,28.6,29.2,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 22:00,28.5,29.2,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/10 23:00,28.5,29.2,24.2,28.4,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 0:00,28.6,29.2,24.2,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 1:00,28.6,29.2,24.2,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 2:00,28.6,29.2,24.2,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 3:00,28.6,29.2,24.2,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 4:00,28.6,29.2,24.2,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 5:00,28.6,29.2,24.1,28.4,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 6:00,28.6,29.2,24.1,28.5,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 7:00,28.6,29.2,24.1,28.5,27.2,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 8:00,28.6,29.2,24.1,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 9:00,28.6,29.2,24.1,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 10:00,28.6,29.1,24.1,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 11:00,28.6,29.1,24.2,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 12:00,28.6,29.2,24.2,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 13:00,28.6,29.2,24.2,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 14:00,28.6,29.2,24.2,28.5,27.3,26.5,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 15:00,28.6,29.2,24.2,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 16:00,28.6,29.2,24.1,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 17:00,28.6,29.2,24.2,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 18:00,28.6,29.1,24.1,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 19:00,28.6,29.1,24.1,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 20:00,28.6,29.1,24.1,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 21:00,28.6,29.1,24,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 22:00,28.6,29.1,24.1,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/11 23:00,28.6,29,24,28.5,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 0:00,28.6,29,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 1:00,28.6,29.1,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 2:00,28.6,29.1,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 3:00,28.7,29.1,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 4:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 5:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 6:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 7:00,28.7,29.1,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 8:00,28.7,29.1,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 9:00,28.7,29.1,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 10:00,28.7,29.1,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 11:00,28.7,29.1,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 12:00,28.7,29.2,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 13:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 14:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 15:00,28.7,29.2,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 16:00,28.7,29.3,24.1,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 17:00,28.7,29.3,24,28.6,27.3,26.6,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 18:00,28.7,29.3,24,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 19:00,28.7,29.2,24,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 20:00,28.7,29.2,24,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 21:00,28.7,29.2,24,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 22:00,28.7,29.2,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/12 23:00,28.7,29.2,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 0:00,28.7,29.3,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 1:00,28.7,29.3,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 2:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 3:00,28.7,29.3,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 4:00,28.7,29.3,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 5:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 6:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 7:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 8:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 9:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 10:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 11:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 12:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 13:00,28.7,29.3,24.1,28.6,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 14:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 15:00,28.7,29.3,24.1,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 16:00,28.7,29.3,24,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 17:00,28.7,29.3,24,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 18:00,28.7,29.2,24,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 19:00,28.7,29.2,24,28.7,27.4,26.8,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 20:00,28.7,29.2,24,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 21:00,28.7,29.2,24,28.7,27.5,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 22:00,28.7,29.2,24,28.7,27.5,26.7,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/13 23:00,28.7,29.2,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 0:00,28.7,29.2,24,28.7,27.4,26.8,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 1:00,28.7,29.2,24,28.7,27.4,26.7,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 2:00,28.8,29.2,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 3:00,28.8,29.2,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 4:00,28.8,29.2,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
