,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/7/14 5:00,28.8,29.2,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 6:00,28.8,29.3,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 7:00,28.8,29.3,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 8:00,28.8,29.4,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 9:00,28.8,29.4,24,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 10:00,28.8,29.4,24,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 11:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 12:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 13:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 14:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 15:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 16:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 17:00,28.8,29.4,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 18:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 19:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 20:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 21:00,28.9,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 22:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/14 23:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 0:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 1:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 2:00,28.8,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 3:00,28.8,29.3,24.1,28.7,27.5,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 4:00,28.9,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 5:00,28.9,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 6:00,28.9,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 7:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 8:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 9:00,28.9,29.4,24.1,28.7,27.6,26.8,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 10:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 11:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 12:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 13:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 14:00,28.9,29.4,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 15:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 16:00,28.9,29.3,24.1,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 17:00,28.9,29.4,24.3,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 18:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 19:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 20:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 21:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 22:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/15 23:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 0:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 1:00,28.9,29.3,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 2:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 3:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 4:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 5:00,28.9,29.4,24.2,28.8,27.6,26.9,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 6:00,28.9,29.5,24.2,28.8,27.6,27,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 7:00,28.9,29.4,24.2,28.8,27.6,27,0.0 ,2.1 ,2.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 8:00,28.9,29.4,24.2,28.8,27.6,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 9:00,28.9,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 10:00,28.9,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 11:00,28.9,29.4,24.1,28.8,27.7,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 12:00,28.9,29.4,24.1,28.8,27.7,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 13:00,28.9,29.4,24.2,28.8,27.7,27,0.0 ,2.1 ,2.2 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 14:00,28.9,29.5,24.2,28.8,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 15:00,28.9,29.4,24.2,28.8,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 16:00,28.9,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 17:00,28.9,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 18:00,28.9,29.5,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 19:00,29,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 20:00,29,29.5,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 21:00,29,29.5,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 22:00,28.9,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/16 23:00,29,29.4,24.2,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 0:00,29,29.4,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 1:00,29,29.5,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 2:00,29,29.5,24.2,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 3:00,29,29.5,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 4:00,29,29.6,24.2,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 5:00,29,29.6,24.2,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 6:00,29,29.6,24.3,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 7:00,29,29.6,24.3,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 8:00,29,29.6,24.3,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 9:00,29.1,29.6,24.3,28.9,27.7,27,0.0 ,2.1 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 10:00,29.1,29.6,24.3,28.9,27.7,27,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 11:00,29.1,29.7,24.3,28.9,27.7,27.1,0.0 ,2.0 ,2.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 12:00,29.1,29.7,24.4,28.9,27.7,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 13:00,29.1,29.7,24.4,28.9,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 14:00,29.1,29.8,24.5,28.9,27.8,27.1,0.0 ,2.0 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 15:00,29.1,29.8,24.4,28.9,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 16:00,29.1,29.8,24.5,28.9,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 17:00,29.1,29.8,24.4,28.9,27.8,27.1,0.0 ,2.0 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 18:00,29.1,29.7,24.4,28.9,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 19:00,29.1,29.7,24.4,28.9,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 20:00,29.1,29.7,24.4,29,27.8,27.1,0.0 ,2.0 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 21:00,29.1,29.7,24.4,29,27.8,27.1,0.0 ,2.0 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 22:00,29.1,29.7,24.4,29,27.8,27.1,0.0 ,2.0 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/17 23:00,29.1,29.7,24.4,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 0:00,29.1,29.7,24.4,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 1:00,29.1,29.7,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 2:00,29.1,29.7,24.7,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 3:00,29.1,29.7,24.5,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 4:00,29.1,29.7,24.5,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 5:00,29.1,29.6,24.4,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 6:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 7:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 8:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 9:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 10:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 11:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 12:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 13:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 14:00,29.1,29.6,24.3,29,27.8,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 15:00,29.1,29.6,24.3,29,27.9,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 16:00,29.1,29.6,24.3,29,27.9,27.1,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 17:00,29.1,29.6,24.3,29,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 18:00,29.1,29.7,24.3,29,27.9,27.1,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 19:00,29.1,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 20:00,29.1,29.8,24.3,29,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 21:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 22:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/18 23:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 0:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 1:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 2:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 3:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 4:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 5:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 6:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 7:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 8:00,29.2,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 9:00,29.2,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 10:00,29.2,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 11:00,29.2,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 12:00,29.2,29.7,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 13:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 14:00,29.2,29.8,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 15:00,29.3,29.9,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 16:00,29.3,29.9,24.3,29.1,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 17:00,29.3,29.9,24.3,29.2,27.9,27.2,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 18:00,29.3,29.9,24.3,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 19:00,29.3,29.9,24.3,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 20:00,29.3,29.9,24.3,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 21:00,29.3,29.9,24.3,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 22:00,29.3,29.9,24.3,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/19 23:00,29.3,30,24.3,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 0:00,29.3,30,24.4,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 1:00,29.3,30,24.4,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 2:00,29.3,30,24.5,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 3:00,29.3,30.1,24.4,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 4:00,29.3,30,24.4,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 5:00,29.3,30,24.8,29.1,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 6:00,29.4,30,24.6,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 7:00,29.4,30,24.6,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 8:00,29.4,30,24.6,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 9:00,29.4,30,24.6,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 10:00,29.3,30,24.5,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 11:00,29.4,30,24.5,29.2,28,27.3,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 12:00,29.4,29.9,24.5,29.2,28.1,27.3,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 13:00,29.4,29.9,24.5,29.2,28.1,27.3,0.0 ,2.1 ,2.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 14:00,29.4,30,24.5,29.3,28.1,27.3,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 15:00,29.4,29.9,24.4,29.3,28.1,27.3,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 16:00,29.4,29.9,24.4,29.3,28.1,27.3,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 17:00,29.4,29.9,24.4,29.3,28.1,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 18:00,29.4,29.9,24.4,29.3,28.1,27.4,0.0 ,2.1 ,2.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 19:00,29.4,30,24.4,29.3,28.1,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 20:00,29.4,30,24.5,29.3,28.1,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 21:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 22:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/20 23:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 0:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 1:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 2:00,29.4,30.1,24.5,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 3:00,29.4,30.1,24.5,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 4:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 5:00,29.4,30.1,24.5,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 6:00,29.4,30.1,24.5,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 7:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 8:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 9:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 10:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 11:00,29.5,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 12:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 13:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 14:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 15:00,29.4,30.1,24.4,29.3,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 16:00,29.5,30.1,24.4,29.4,28.2,27.4,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 17:00,29.5,30.1,24.4,29.4,28.2,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 18:00,29.5,30.1,24.4,29.4,28.2,27.4,0.0 ,2.0 ,2.1 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 19:00,29.5,30.1,24.4,29.4,28.2,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 20:00,29.5,30.1,24.4,29.4,28.2,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 21:00,29.5,30.2,24.4,29.4,28.3,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 22:00,29.5,30.2,24.4,29.4,28.3,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/21 23:00,29.5,30.2,24.4,29.4,28.3,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 0:00,29.5,30.1,24.4,29.4,28.3,27.5,0.0 ,2.1 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 1:00,29.5,30.1,24.4,29.4,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 2:00,29.5,30.1,24.4,29.4,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 3:00,29.5,30.1,24.4,29.4,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 4:00,29.5,30,24.7,29.4,28.2,27.5,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 5:00,29.5,30,24.6,29.4,28.2,27.5,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 6:00,29.5,30,24.6,29.5,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 7:00,29.6,30.1,24.6,29.5,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 8:00,29.6,30.1,24.5,29.5,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 9:00,29.6,30.1,24.5,29.5,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 10:00,29.6,30.1,24.5,29.5,28.3,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 11:00,29.6,30.1,24.5,29.5,28.2,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 12:00,29.6,30.2,24.5,29.5,28.2,27.5,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 13:00,29.6,30.3,24.5,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 14:00,29.6,30.3,24.5,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 15:00,29.6,30.3,24.6,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 16:00,29.6,30.3,24.6,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 17:00,29.6,30.3,24.6,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 18:00,29.6,30.3,25.1,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 19:00,29.6,30.3,24.9,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 20:00,29.6,30.3,24.9,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 21:00,29.6,30.2,24.8,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 22:00,29.6,30.2,24.7,29.5,28.3,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/22 23:00,29.6,30.3,24.6,29.5,28.3,27.6,0.0 ,2.1 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 0:00,29.6,30.2,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 1:00,29.6,30.3,24.5,29.5,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 2:00,29.6,30.3,24.5,29.5,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 3:00,29.6,30.3,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 4:00,29.6,30.3,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 5:00,29.6,30.3,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 6:00,29.6,30.3,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 7:00,29.6,30.3,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 8:00,29.6,30.2,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 9:00,29.6,30.2,24.5,29.6,28.4,27.6,0.0 ,2.0 ,2.1 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 10:00,29.6,30.2,24.4,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 11:00,29.6,30.2,24.4,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 12:00,29.6,30.2,24.4,29.6,28.4,27.6,0.0 ,2.0 ,2.1 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 13:00,29.7,30.2,24.4,29.6,28.4,27.6,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 14:00,29.7,30.2,24.4,29.6,28.4,27.7,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 15:00,29.7,30.3,24.4,29.6,28.4,27.7,0.0 ,2.0 ,2.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 16:00,29.7,30.3,24.4,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 17:00,29.7,30.3,24.4,29.6,28.5,27.7,0.0 ,2.0 ,2.1 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 18:00,29.7,30.4,24.4,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 19:00,29.7,30.4,24.4,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 20:00,29.7,30.4,24.5,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 21:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 22:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/23 23:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.1 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 0:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 1:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 2:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 3:00,29.7,30.5,24.6,29.6,28.5,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 4:00,29.7,30.5,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 5:00,29.8,30.5,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.1 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 6:00,29.8,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 7:00,29.8,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 8:00,29.8,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 9:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 10:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 11:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 12:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 13:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 14:00,29.7,30.6,24.6,29.6,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 15:00,29.7,30.6,24.6,29.7,28.6,27.7,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 16:00,29.7,30.6,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.1 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 17:00,29.7,30.6,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 18:00,29.7,30.6,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 19:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 20:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 21:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 22:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/24 23:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 0:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 1:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 2:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 3:00,29.8,30.7,24.6,29.7,28.6,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 4:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 5:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 6:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 7:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 8:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 9:00,29.8,30.7,24.6,29.7,28.7,27.8,0.0 ,2.1 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 10:00,29.8,30.7,24.6,29.7,28.7,27.9,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 11:00,29.8,30.7,24.6,29.7,28.7,27.9,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 12:00,29.8,30.7,24.6,29.7,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 13:00,29.8,30.7,24.6,29.7,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 14:00,29.8,30.7,24.6,29.7,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 15:00,29.8,30.7,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 16:00,29.8,30.7,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 17:00,29.8,30.7,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 18:00,29.8,30.8,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 19:00,29.8,30.7,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 20:00,29.8,30.8,24.6,29.8,28.7,27.9,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 21:00,29.9,30.8,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 22:00,29.9,30.8,24.6,29.8,28.7,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/25 23:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 0:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 1:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 2:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 3:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 4:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 5:00,29.9,30.8,24.6,29.8,28.8,27.9,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 6:00,29.9,30.8,24.6,29.8,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 7:00,29.9,30.8,24.6,29.8,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 8:00,29.9,30.8,24.6,29.8,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 9:00,29.9,30.8,24.6,29.8,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 10:00,29.9,30.8,24.6,29.8,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 11:00,29.9,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 12:00,29.9,30.8,24.6,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 13:00,29.9,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 14:00,29.9,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 15:00,29.9,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 16:00,29.9,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 17:00,30,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 18:00,30,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 19:00,30,30.8,24.7,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 20:00,30,30.9,24.8,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 21:00,30,30.9,24.9,29.9,28.8,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 22:00,30,30.9,25.1,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/26 23:00,30,30.9,25.1,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 0:00,30,30.9,25.1,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 1:00,30,30.9,25.1,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 2:00,30,30.9,25.1,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 3:00,30,30.9,25,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 4:00,30,30.9,24.9,29.9,28.9,28,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 5:00,30,30.9,24.9,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 6:00,30,30.9,24.9,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 7:00,30,30.9,24.9,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 8:00,30,30.9,24.9,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 9:00,30,30.9,24.9,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 10:00,30,30.9,24.8,29.9,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 11:00,30,30.9,24.8,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 12:00,30,30.9,24.8,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 13:00,30,30.9,24.8,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 14:00,30,30.9,24.8,30,28.9,28.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 15:00,30,30.9,24.7,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 16:00,30,31,24.7,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 17:00,30,30.9,24.7,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 18:00,30,30.9,24.7,30,28.9,28.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 19:00,30,31,24.7,30,28.9,28.1,0.0 ,2.1 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 20:00,30.1,31,24.7,30,29,28.1,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 21:00,30.1,31,24.8,30,29,28.1,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 22:00,30.1,31,25.1,30,29,28.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/27 23:00,30.1,31,25.1,30,29,28.1,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 0:00,30.1,31,25.1,30,29,28.1,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 1:00,30.1,31,25.1,30,29,28.1,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 2:00,30.1,31,25.1,30,29,28.2,0.0 ,2.0 ,2.1 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 3:00,30.1,31,25.1,30,29,28.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 4:00,30.1,31,25.1,30,29,28.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 5:00,30.1,31,25.4,30,29,28.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 6:00,30.1,31,25,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 7:00,30.1,31,24.7,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 8:00,30.1,31,24.7,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 9:00,30.1,31,24.8,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 10:00,30.1,31,24.9,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 11:00,30.1,31,24.9,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 12:00,30.1,31.1,24.9,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 13:00,30.1,31,24.8,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 14:00,30.1,31.1,25.3,30.1,29,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 15:00,30.1,31.1,25.4,30.1,29.1,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 16:00,30.1,31.1,25.4,30.1,29.1,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 17:00,30.1,31.1,25.5,30.1,29.1,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 18:00,30.1,31.1,25.5,30.1,29.1,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 19:00,30.1,31.1,25.5,30.1,29.1,28.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 20:00,30.1,31.1,25.5,30.1,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 21:00,30.1,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 22:00,30.1,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/28 23:00,30.1,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 0:00,30.2,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 1:00,30.2,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 2:00,30.2,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 3:00,30.2,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 4:00,30.2,31.2,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 5:00,30.2,31.1,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 6:00,30.2,31.2,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 7:00,30.2,31.2,25.5,30.2,29.1,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 8:00,30.2,31.2,25.5,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 9:00,30.2,31.2,25.5,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 10:00,30.2,31.2,25.5,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 11:00,30.2,31.2,25.5,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 12:00,30.2,31.2,25.5,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 13:00,30.2,31.2,25.9,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 14:00,30.2,31.2,25.7,30.2,29.2,28.3,0.0 ,2.0 ,2.1 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 15:00,30.2,31.2,25.7,30.3,29.2,28.4,0.0 ,2.0 ,2.1 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 16:00,30.2,31.2,25.7,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 17:00,30.2,31.2,25.7,30.3,29.2,28.4,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 18:00,30.2,31.2,25.7,30.3,29.2,28.4,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 19:00,30.2,31.2,25.7,30.3,29.2,28.4,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 20:00,30.2,31.2,25.6,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 21:00,30.2,31.2,25.6,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 22:00,30.2,31.2,25.6,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/29 23:00,30.2,31.3,25.6,30.3,29.2,28.4,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 0:00,30.3,31.3,25.6,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 1:00,30.3,31.3,25.5,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 2:00,30.2,31.3,25.5,30.3,29.2,28.4,0.0 ,2.0 ,2.1 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 3:00,30.3,31.3,25.5,30.3,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 4:00,30.3,31.3,25.5,30.3,29.2,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 5:00,30.3,31.3,25.5,30.3,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 6:00,30.3,31.3,25.5,30.3,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 7:00,30.3,31.3,25.5,30.3,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 8:00,30.3,31.3,25.5,30.4,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 9:00,30.3,31.3,25.5,30.4,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 10:00,30.3,31.3,25.5,30.4,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 11:00,30.3,31.3,25.5,30.4,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 12:00,30.3,31.3,25.5,30.4,29.3,28.4,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 13:00,30.3,31.3,25.5,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 14:00,30.3,31.3,25.5,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 15:00,30.3,31.3,25.5,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 16:00,30.3,31.3,25.6,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 17:00,30.4,31.4,25.6,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 18:00,30.4,31.4,25.6,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 19:00,30.4,31.4,25.6,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 20:00,30.4,31.4,25.6,30.4,29.3,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 21:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 22:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/30 23:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 0:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 1:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 2:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 3:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 4:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 5:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 6:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 7:00,30.4,31.4,25.6,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 8:00,30.4,31.4,25.9,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 9:00,30.4,31.4,25.8,30.4,29.4,28.5,0.0 ,2.0 ,2.1 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 10:00,30.4,31.4,25.8,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 11:00,30.4,31.4,25.8,30.4,29.4,28.5,0.0 ,2.0 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 12:00,30.4,31.4,25.8,30.4,29.4,28.6,0.0 ,2.0 ,2.1 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 13:00,30.4,31.4,25.8,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 14:00,30.4,31.5,25.8,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 15:00,30.4,31.4,25.8,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 16:00,30.4,31.4,25.7,30.5,29.4,28.6,0.0 ,2.0 ,2.1 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 17:00,30.4,31.5,25.7,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 18:00,30.4,31.4,25.7,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 19:00,30.4,31.5,25.7,30.4,29.4,28.6,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 20:00,30.4,31.5,25.7,30.4,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 21:00,30.4,31.5,25.7,30.4,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 22:00,30.5,31.5,25.7,30.4,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/7/31 23:00,30.5,31.5,25.7,30.4,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 0:00,30.5,31.5,25.7,30.4,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 1:00,30.5,31.5,25.7,30.5,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 2:00,30.5,31.5,25.6,30.5,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 3:00,30.5,31.5,25.6,30.5,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 4:00,30.5,31.5,25.6,30.5,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 5:00,30.5,31.5,25.7,30.5,29.5,28.6,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 6:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.1 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 7:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 8:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 9:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 10:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 11:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.1 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 12:00,30.5,31.5,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.1 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 13:00,30.5,31.6,25.7,30.5,29.5,28.7,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 14:00,30.5,31.5,25.7,30.5,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 15:00,30.5,31.6,25.7,30.5,29.6,28.7,0.0 ,2.0 ,2.1 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 16:00,30.6,31.6,25.7,30.6,29.6,28.7,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 17:00,30.6,31.6,25.7,30.6,29.6,28.7,0.0 ,2.0 ,2.1 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 18:00,30.6,31.6,25.7,30.6,29.6,28.7,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 19:00,30.6,31.6,26,30.6,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 20:00,30.6,31.6,26,30.6,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 21:00,30.6,31.6,26,30.6,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 22:00,30.6,31.6,26,30.6,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/1 23:00,30.6,31.6,26,30.6,29.6,28.7,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 0:00,30.6,31.6,25.9,30.6,29.6,28.7,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 1:00,30.6,31.6,25.9,30.6,29.6,28.8,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 2:00,30.6,31.6,26,30.6,29.6,28.8,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 3:00,30.6,31.6,25.9,30.6,29.6,28.8,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 4:00,30.6,31.6,25.9,30.6,29.6,28.8,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 5:00,30.6,31.6,25.9,30.6,29.6,28.8,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 6:00,30.6,31.6,25.9,30.7,29.6,28.8,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 7:00,30.6,31.7,25.9,30.7,29.6,28.8,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 8:00,30.6,31.7,25.8,30.7,29.6,28.8,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 9:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 10:00,30.7,31.7,25.8,30.7,29.7,28.8,0.0 ,2.0 ,2.1 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 11:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 12:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 13:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 14:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 15:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.1 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 16:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.1 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 17:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.1 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 18:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 19:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 20:00,30.7,31.7,25.9,30.7,29.7,28.9,0.0 ,2.0 ,2.2 ,-,28,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 21:00,30.7,31.7,25.9,30.7,29.7,28.8,0.0 ,2.0 ,2.2 ,-,27.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 22:00,30.7,31.7,25.9,30.7,29.7,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/2 23:00,30.7,31.7,25.9,30.7,29.7,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 0:00,30.7,31.8,25.9,30.7,29.7,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 1:00,30.7,31.8,25.9,30.7,29.7,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 2:00,30.8,31.8,25.9,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 3:00,30.8,31.8,25.9,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 4:00,30.8,31.8,25.9,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 5:00,30.8,31.8,25.9,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 6:00,30.8,31.8,25.9,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 7:00,30.8,31.8,26,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 8:00,30.8,31.8,26,30.8,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 9:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 10:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.1 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 11:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 12:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 13:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 14:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.1 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 15:00,30.8,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 16:00,30.9,31.8,25.9,30.4,29.8,28.9,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 17:00,30.9,31.8,26,30.5,29.8,29,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 18:00,30.9,31.8,26,30.5,29.8,29,0.0 ,2.0 ,2.2 ,-,27.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 19:00,30.9,31.8,26,30.5,29.8,29,0.0 ,2.0 ,2.1 ,-,27.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 20:00,30.9,31.9,26,30.5,29.8,29,0.0 ,2.0 ,2.1 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 21:00,30.9,31.9,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 22:00,30.9,31.9,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/3 23:00,30.9,31.9,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 0:00,30.9,31.9,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 1:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 2:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 3:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 4:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 5:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 6:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 7:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 8:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 9:00,30.9,32,26,30.5,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 10:00,30.9,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 11:00,30.9,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 12:00,31,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 13:00,31,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 14:00,30.9,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 15:00,30.9,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 16:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
