,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/8/4 17:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 18:00,31,32,26,30.9,29.9,29,0.0 ,2.0 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 19:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 20:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 21:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 22:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/4 23:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 0:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 1:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 2:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 3:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 4:00,31,32,26,31,29.9,29,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 5:00,31,32.1,26,31,29.9,29.1,0.0 ,2.1 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 6:00,31,32.1,26.2,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 7:00,31,32.1,26.1,31,30,29,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 8:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 9:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 10:00,31,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 11:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 12:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 13:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 14:00,31,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 15:00,31,32.1,26.1,31,30,29.1,0.0 ,2.1 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 16:00,31,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 17:00,31.1,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 18:00,31.1,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 19:00,31.1,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 20:00,31.1,32.1,26.1,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 21:00,31.1,32.1,26.4,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 22:00,31.1,32.1,26.4,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/5 23:00,31.1,32.1,26.3,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 0:00,31.1,32.1,26.3,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 1:00,31.1,32.1,26.2,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 2:00,31.1,32.1,26.2,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 3:00,31.1,32.1,26.2,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 4:00,31.1,32.1,26.2,31.1,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 5:00,31.1,32.1,26.2,31.1,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 6:00,31.1,32.1,26.2,31.1,30,29.1,0.0 ,2.0 ,2.1 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 7:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 8:00,31.1,32.1,26.2,31,30,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 9:00,31.1,32.1,26.6,31.1,30.1,29.1,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 10:00,31.1,32.1,26.5,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 11:00,31.1,32.1,26.5,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 12:00,31.1,32.1,26.5,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 13:00,31.1,32.1,26.5,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 14:00,31.1,32.1,26.4,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 15:00,31.1,32.1,26.3,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 16:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 17:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 18:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 19:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 20:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 21:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 22:00,31.1,32.1,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/6 23:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 0:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 1:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 2:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 3:00,31.1,32.2,26.2,31.2,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 4:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 5:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 6:00,31.1,32.2,26.2,31.2,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 7:00,31.1,32.2,26.2,31.1,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 8:00,31.1,32.2,26.2,31.2,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 9:00,31.1,32.2,26.2,31.2,30.1,29.2,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 10:00,31.1,32.2,26.2,31.2,30.1,29.2,0.0 ,2.0 ,2.1 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 11:00,31.1,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 12:00,31.2,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 13:00,31.2,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 14:00,31.1,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.1 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 15:00,31.2,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 16:00,31.2,32.2,26.2,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 17:00,31.2,32.2,26.3,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 18:00,31.2,32.2,26.6,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 19:00,31.2,32.2,26.6,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 20:00,31.2,32.2,26.6,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 21:00,31.2,32.2,26.6,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 22:00,31.2,32.2,26.5,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/7 23:00,31.2,32.2,26.5,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 0:00,31.2,32.3,26.5,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 1:00,31.2,32.3,26.4,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 2:00,31.2,32.3,26.3,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 3:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 4:00,31.2,32.3,26.3,31.2,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 5:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 6:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 7:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 8:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 9:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 10:00,31.2,32.3,26.2,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 11:00,31.2,32.3,26.3,31.3,30.3,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 12:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 13:00,31.2,32.3,26.3,31.3,30.3,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 14:00,31.2,32.3,26.3,31.3,30.2,29.3,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 15:00,31.2,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 16:00,31.2,32.3,26.3,31.3,30.3,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 17:00,31.2,32.3,26.3,31.3,30.3,29.3,0.0 ,2.0 ,2.1 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 18:00,31.2,32.3,26.3,31.3,30.3,29.3,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 19:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 20:00,31.2,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 21:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 22:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/8 23:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 0:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 1:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 2:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 3:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 4:00,31.3,32.3,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 5:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.1 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 6:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.1 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 7:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 8:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 9:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.1 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 10:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 11:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 12:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 13:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.1 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 14:00,31.3,32.4,26.3,31.4,30.3,29.5,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 15:00,31.3,32.4,26.4,31.4,30.3,29.5,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 16:00,31.3,32.4,26.3,31.3,30.3,29.4,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 17:00,31.3,32.4,26.4,31.4,30.3,29.5,0.0 ,2.0 ,2.1 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 18:00,31.3,32.4,26.3,31.4,30.3,29.5,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 19:00,31.3,32.4,26.3,31.4,30.3,29.5,0.0 ,2.0 ,2.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 20:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 21:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 22:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/9 23:00,31.3,32.4,26.4,31.4,30.3,29.5,0.0 ,2.0 ,2.1 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 0:00,31.3,32.4,26.4,31.4,30.3,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 1:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 2:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 3:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 4:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 5:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 6:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 7:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 8:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 9:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 10:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 11:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 12:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.1 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 13:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.2 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 14:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.0 ,2.1 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 15:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 16:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 17:00,31.3,32.4,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 18:00,31.3,32.5,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 19:00,31.3,32.5,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 20:00,31.3,32.5,26.4,31.5,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 21:00,31.3,32.5,26.4,31.4,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 22:00,31.3,32.5,26.4,31.5,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/10 23:00,31.3,32.5,26.5,31.5,30.4,29.5,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 0:00,31.3,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 1:00,31.3,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 2:00,31.3,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 3:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 4:00,31.3,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 5:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 6:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 7:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 8:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 9:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 10:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 11:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 12:00,31.4,32.5,26.6,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 13:00,31.4,32.5,26.5,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 14:00,31.4,32.5,26.6,31.5,30.4,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 15:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 16:00,31.4,32.5,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 17:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 18:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 19:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 20:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 21:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 22:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/11 23:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 0:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 1:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 2:00,31.4,32.6,26.6,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 3:00,31.5,32.6,26.7,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 4:00,31.5,32.6,26.7,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 5:00,31.5,32.6,26.7,31.5,30.5,29.6,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 6:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 7:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 8:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 9:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 10:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 11:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 12:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 13:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 14:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 15:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 16:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 17:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 18:00,31.5,32.7,26.8,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 19:00,31.5,32.6,26.8,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 20:00,31.5,32.6,26.7,31.6,30.5,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 21:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 22:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/12 23:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 0:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 1:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 2:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 3:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 4:00,31.5,32.7,26.8,31.6,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 5:00,31.5,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 6:00,31.5,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 7:00,31.6,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 8:00,31.5,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 9:00,31.6,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 10:00,31.6,32.7,26.9,31.7,30.6,29.7,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 11:00,31.6,32.7,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 12:00,31.6,32.7,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 13:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 14:00,31.6,32.7,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 15:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 16:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 17:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 18:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 19:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 20:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 21:00,31.6,32.8,26.9,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 22:00,31.6,32.8,27,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/13 23:00,31.6,32.8,27,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 0:00,31.6,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 1:00,31.6,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 2:00,31.6,32.8,27,31.7,30.6,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 3:00,31.6,32.8,27,31.7,30.7,29.8,0.0 ,2.0 ,2.1 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 4:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.0 ,2.1 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 5:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 6:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 7:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 8:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 9:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 10:00,31.7,32.8,27,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 11:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 12:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 13:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 14:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 15:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 16:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 17:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 18:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 19:00,31.6,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 20:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 21:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 22:00,31.7,32.9,27.1,31.7,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/14 23:00,31.7,32.8,27.1,31.7,30.7,29.8,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 0:00,31.7,32.9,27.1,31.7,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 1:00,31.7,32.9,27.1,31.8,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 2:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 3:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 4:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 5:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 6:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 7:00,31.7,32.9,27.2,31.8,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 8:00,31.7,32.9,27.2,31.8,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 9:00,31.7,32.9,27.2,31.7,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 10:00,31.7,32.9,27.2,31.8,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 11:00,31.7,32.9,27.2,31.8,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 12:00,31.7,32.9,27.2,31.8,30.7,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 13:00,31.7,32.9,27.2,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 14:00,31.7,32.9,27.3,31.8,30.7,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 15:00,31.7,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 16:00,31.7,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 17:00,31.7,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 18:00,31.7,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 19:00,31.7,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 20:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 21:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 22:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/15 23:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 0:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 1:00,31.8,32.9,27.3,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 2:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 3:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 4:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 5:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 6:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 7:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 8:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 9:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 10:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 11:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 12:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 13:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 14:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 15:00,31.8,33,27.4,31.8,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 16:00,31.8,33,27.4,31.9,30.8,29.9,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 17:00,31.8,33,27.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 18:00,31.8,33,28.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 19:00,31.8,33,28.4,31.9,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 20:00,31.8,33,28.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 21:00,31.8,33,28.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 22:00,31.8,33,28.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/16 23:00,31.8,33,28.4,31.8,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 0:00,31.8,33,28.4,31.9,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 1:00,31.8,33,28.4,31.9,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 2:00,31.8,33,28.4,31.9,30.8,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 3:00,31.8,33,28.4,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 4:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 5:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 6:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 7:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 8:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 9:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 10:00,31.8,33,28.5,32,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 11:00,31.8,33,28.5,31.9,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 12:00,31.8,33.1,28.5,32,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 13:00,31.8,33.1,28.5,32,30.9,30,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 14:00,31.8,33.1,28.5,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 15:00,31.8,33.1,28.5,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 16:00,31.8,33.1,28.5,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 17:00,31.8,33.1,28.5,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 18:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 19:00,31.8,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 20:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 21:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 22:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/17 23:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 0:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 1:00,31.9,33.1,28.6,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 2:00,31.9,33.1,28.6,32,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 3:00,31.9,33.1,28.6,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 4:00,31.9,33.1,28.6,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 5:00,31.9,33.1,28.7,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 6:00,31.9,33.1,28.7,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 7:00,31.9,33.1,28.7,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 8:00,31.9,33.1,28.7,32.1,30.9,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 9:00,31.9,33.1,28.7,32.1,31,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 10:00,31.9,33.2,28.7,32.1,31,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 11:00,31.9,33.2,28.7,32.1,31,30.1,0.0 ,2.1 ,2.2 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 12:00,31.9,33.2,28.7,32,31,30.1,0.0 ,2.2 ,2.3 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 13:00,32,33.2,28.8,32,31,30.1,0.0 ,2.2 ,2.3 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 14:00,32,33.2,28.8,32,31,30.1,0.0 ,2.2 ,2.3 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 15:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 16:00,32,33.2,28.8,31.5,31,30.1,0.0 ,2.2 ,2.3 ,-,27.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 17:00,32,33.2,28.8,31.5,31,30.1,0.0 ,2.2 ,2.3 ,-,27.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 18:00,32,33.2,28.8,31.5,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 19:00,32,33.2,28.8,31.5,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 20:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 21:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 22:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/18 23:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 0:00,32,33.2,28.8,31.6,31,30.1,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 1:00,32,33.2,28.8,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 2:00,32,33.2,28.8,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.3,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 3:00,32,33.2,28.8,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 4:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.2,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 5:00,32,33.2,28.8,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 6:00,32,33.2,28.8,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 7:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 8:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 9:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 10:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 11:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 12:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 13:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 14:00,32,33.2,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 15:00,32,33.3,28.9,31.6,31,30.2,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 16:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 17:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 18:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 19:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 20:00,32,33.3,28.9,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 21:00,32,33.3,28.9,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 22:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/19 23:00,32,33.3,28.9,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 0:00,32,33.3,28.9,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 1:00,32.1,33.4,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 2:00,32.1,33.4,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 3:00,32.1,33.4,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 4:00,32.1,33.4,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 5:00,32.1,33.4,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 6:00,32.1,33.4,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 7:00,32.1,33.5,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 8:00,32.1,33.5,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 9:00,32.1,33.3,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 10:00,32.1,33.3,29,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 11:00,32.1,33.3,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 12:00,32.1,33.3,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 13:00,32.1,33.3,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 14:00,32.1,33.3,29.1,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 15:00,32.1,33.3,29.1,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 16:00,32.1,33.7,29,31.6,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 17:00,32.1,33.7,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 18:00,32.1,33.8,29,31.6,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 19:00,32.1,33.8,29,31.6,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 20:00,32.1,33.4,29.1,31.7,31.1,30.2,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 21:00,32.1,33.5,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 22:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/20 23:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 0:00,32.1,33.3,29.1,31.6,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 1:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 2:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 3:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 4:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 5:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 6:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 7:00,32.1,33.3,29.1,31.8,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 8:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 9:00,32.1,33.3,29.1,31.7,31.1,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 10:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 11:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 12:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 13:00,32.1,33.3,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 14:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 15:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 16:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 17:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 18:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 19:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 20:00,32.1,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 21:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 22:00,32.1,33.4,29.1,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/21 23:00,32.1,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27.1,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 0:00,32.1,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 1:00,32.1,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 2:00,32.1,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 3:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 4:00,32.1,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 5:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 6:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 7:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 8:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 9:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 10:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 11:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 12:00,32.2,33.4,29.1,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 13:00,32.2,33.4,29.1,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 14:00,32.2,33.4,29.1,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 15:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 16:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 17:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 18:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 19:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 20:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 21:00,32.2,33.4,29.2,31.8,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 22:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/22 23:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 0:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 1:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,27,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 2:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 3:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 4:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.9,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 5:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 6:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 7:00,32.2,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 8:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 9:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 10:00,32.2,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 11:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,-,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 12:00,32.3,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 13:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 14:00,32.3,33.4,29.2,31.7,31.3,30.4,-,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 15:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 16:00,32.3,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 17:00,32.3,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 18:00,32.3,33.4,29.2,31.7,31.2,30.4,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 19:00,32.3,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.8,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 20:00,32.3,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 21:00,32.3,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 22:00,32.3,33.4,29.2,31.7,31.2,30.3,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/23 23:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 0:00,32.3,33.4,29.2,31.7,31.3,30.3,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 1:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.7,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 2:00,32.3,33.4,29.2,31.7,31.3,30.3,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 3:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 4:00,32.3,33.4,29.2,31.7,31.3,30.3,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 5:00,32.3,33.4,29.2,31.7,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 6:00,32.3,33.4,29.2,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 7:00,32.3,33.5,29.2,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 8:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 9:00,32.3,33.5,29.2,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 10:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 11:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 12:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 13:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 14:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 15:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 16:00,32.3,33.5,29.3,31.8,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 17:00,32.3,33.5,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 18:00,32.3,33.5,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 19:00,32.3,33.6,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 20:00,32.3,33.6,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 21:00,32.3,33.6,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 22:00,32.3,33.6,29.3,31.9,31.3,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/24 23:00,32.3,33.6,29.3,31.9,31.4,30.4,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 0:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 1:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 2:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 3:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 4:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 5:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 6:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 7:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 8:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 9:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 10:00,32.3,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 11:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 12:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 13:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 14:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 15:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 16:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 17:00,32.4,33.6,29.4,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 18:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 19:00,32.4,33.6,29.5,32,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 20:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 21:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 22:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/25 23:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/26 0:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/26 1:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/26 2:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/26 3:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/8/26 4:00,32.4,33.6,29.5,31.9,31.4,30.5,0.0 ,2.2 ,2.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
