,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/9/16 17:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 18:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 19:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 20:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 21:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 22:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/16 23:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 0:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 1:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 2:00,32.7,33.7,30.8,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 3:00,32.7,33.7,30.7,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 4:00,32.7,33.7,30.7,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 5:00,32.7,33.7,30.7,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 6:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 7:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 8:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 9:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 10:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 11:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 12:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 13:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 14:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 15:00,32.7,33.7,30.7,32.6,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 16:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 17:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 18:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 19:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 20:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 21:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 22:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/17 23:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 0:00,32.7,33.7,30.7,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 1:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 2:00,32.7,33.7,30.7,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 3:00,32.7,33.7,30.7,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 4:00,32.7,33.7,30.7,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 5:00,32.7,33.7,30.6,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 6:00,32.7,33.7,30.6,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 7:00,32.7,33.7,30.7,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 8:00,32.7,33.7,30.7,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 9:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 10:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 11:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 12:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 13:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 14:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 15:00,32.7,33.7,30.6,32.5,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 16:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 17:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 18:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 19:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 20:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 21:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.2 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 22:00,32.7,33.7,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/18 23:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 0:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 1:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 2:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 3:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 4:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 5:00,32.7,33.7,30.7,32.6,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 6:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 7:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 8:00,32.8,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 9:00,32.8,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 10:00,32.8,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 11:00,32.8,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 12:00,32.8,33.7,30.7,32.6,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 13:00,32.8,33.7,30.7,32.6,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 14:00,32.8,33.7,30.7,32.6,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 15:00,32.8,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 16:00,32.8,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 17:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 18:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 19:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 20:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 21:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 22:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/19 23:00,32.9,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 0:00,32.9,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 1:00,32.9,33.7,30.7,32.7,31.6,30.6,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 2:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 3:00,33,33.6,30.7,32.7,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 4:00,33,33.6,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 5:00,33,33.6,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 6:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 7:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 8:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 9:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 10:00,33,33.7,30.7,32.7,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 11:00,32.9,33.7,30.7,32.6,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 12:00,32.9,33.7,30.6,32.6,31.6,30.7,0.0 ,3.2 ,3.3 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 13:00,32.8,33.7,30.6,32.6,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 14:00,32.8,33.7,30.6,32.6,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 15:00,32.8,33.7,30.7,32.6,31.6,30.7,0.0 ,3.1 ,3.2 ,-,26.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 16:00,32.7,33.7,30.6,32.6,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 17:00,32.7,33.8,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 18:00,32.7,33.8,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 19:00,32.7,33.8,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 20:00,32.6,33.8,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 21:00,32.6,33.8,30.6,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 22:00,32.6,33.7,30.5,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/20 23:00,32.6,33.7,30.5,32.5,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 0:00,32.6,33.7,30.5,32.4,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 1:00,32.5,33.7,30.5,32.4,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 2:00,32.5,33.7,30.5,32.3,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 3:00,32.5,33.7,30.5,32.3,31.6,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 4:00,32.5,33.7,30.5,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 5:00,32.4,33.7,30.5,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 6:00,32.4,33.7,30.5,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 7:00,32.4,33.6,30.5,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 8:00,32.4,33.7,30.4,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 9:00,32.4,33.6,30.4,32.3,31.5,30.6,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 10:00,32.3,33.6,30.4,32.3,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 11:00,32.3,33.6,30.4,32.3,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 12:00,32.3,33.6,30.4,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 13:00,32.3,33.6,30.4,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 14:00,32.3,33.6,30.4,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 15:00,32.3,33.6,30.4,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 16:00,32.3,33.5,30.3,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,26,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 17:00,32.3,33.5,30.3,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 18:00,32.3,33.5,30.3,32.2,31.5,30.5,0.0 ,3.1 ,3.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 19:00,32.3,33.5,30.4,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 20:00,32.3,33.5,30.3,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 21:00,32.3,33.5,30.3,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 22:00,32.3,33.5,30.3,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/21 23:00,32.3,33.4,30.3,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 0:00,32.3,33.4,30.3,32.2,31.4,30.5,0.0 ,3.2 ,3.2 ,-,25.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 1:00,32.3,33.4,30.3,32.2,31.4,30.5,0.0 ,3.2 ,3.2 ,-,25.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 2:00,32.3,33.4,30.3,32.2,31.4,30.5,0.0 ,3.2 ,3.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 3:00,32.3,33.4,30.3,32.2,31.4,30.5,0.0 ,3.1 ,3.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 4:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 5:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 6:00,32.3,33.5,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 7:00,32.3,33.5,30.2,32.2,31.5,30.4,0.0 ,3.2 ,3.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 8:00,32.3,33.5,30.2,32.2,31.5,30.4,0.0 ,3.2 ,3.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 9:00,32.3,33.5,30.2,32.2,31.5,30.4,0.0 ,3.2 ,3.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 10:00,32.3,33.5,30.2,32.2,31.5,30.4,0.0 ,3.1 ,3.2 ,-,25.5,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 11:00,32.3,33.5,30.2,32.2,31.5,30.4,0.0 ,3.2 ,3.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 12:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 13:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 14:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.4,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 15:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 16:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 17:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 18:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.1 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 19:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 20:00,32.3,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 21:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.2 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 22:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.3 ,-,25.3,ND,1.90E-01,ND,1.90E-01,,
2022/9/22 23:00,32.2,33.4,30.2,32.2,31.4,30.4,0.0 ,3.2 ,3.3 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 0:00,32.2,33.3,30.2,32.2,31.3,30.4,0.0 ,3.1 ,3.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 1:00,32.2,33.3,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.2 ,-,25.2,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 2:00,32.2,33.3,30.1,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 3:00,32.2,33.4,30.1,32.2,31.3,30.4,0.0 ,3.2 ,3.2 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 4:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 5:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 6:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 7:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 8:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 9:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 10:00,32.2,33.4,30.2,32.2,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 11:00,32.2,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 12:00,32.3,33.4,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 13:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 14:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 15:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 16:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25.1,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 17:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 18:00,32.3,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 19:00,32.3,33.4,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.2 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 20:00,32.3,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 21:00,32.3,33.4,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 22:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/23 23:00,32.3,33.5,30.1,32.1,31.3,30.4,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 0:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 1:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 2:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 3:00,32.2,33.5,30.1,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 4:00,32.2,33.5,30.1,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 5:00,32.2,33.5,30.2,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 6:00,32.2,33.5,30.1,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 7:00,32.2,33.5,30.2,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,25,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 8:00,32.2,33.5,30.2,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 9:00,32.2,33.5,30.1,32.2,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 10:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 11:00,32.2,33.4,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 12:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 13:00,32.2,33.5,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 14:00,32.2,33.5,30.2,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 15:00,32.2,33.4,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 16:00,32.2,33.4,30.1,32.1,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 17:00,32.1,33.4,30.1,32,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 18:00,32.1,33.4,30.1,32,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 19:00,32.1,33.3,30,32,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 20:00,32.1,33.3,30.1,32,31.3,30.3,0.0 ,3.2 ,3.3 ,-,24.9,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 21:00,32.1,33.3,30,32,31.2,30.3,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 22:00,32.1,33.3,30,32.1,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/24 23:00,32.1,33.3,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 0:00,32.1,33.3,30,32.1,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 1:00,32,33.2,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 2:00,32,33.2,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 3:00,32,33.2,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 4:00,32,33.2,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 5:00,32,33.2,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 6:00,32,33.2,29.9,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 7:00,32,33.3,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 8:00,32,33.3,30,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 9:00,32,33.3,29.9,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 10:00,32,33.2,29.9,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 11:00,32,33.2,29.9,32,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 12:00,32,33.2,29.9,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 13:00,32,33.2,29.9,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 14:00,32,33.2,29.9,31.9,31.2,30.2,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 15:00,32,33.2,29.9,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 16:00,32,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 17:00,32,33.2,29.9,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 18:00,32,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 19:00,32,33.2,30,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 20:00,32,33.3,30,31.9,31.2,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 21:00,32,33.3,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 22:00,32,33.3,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/25 23:00,32,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 0:00,32,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 1:00,32,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 2:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 3:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 4:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 5:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 6:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 7:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 8:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 9:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 10:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 11:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 12:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 13:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 14:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 15:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 16:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 17:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 18:00,31.9,33.2,29.9,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 19:00,31.9,33.2,30,31.9,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 20:00,31.9,33.2,29.9,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 21:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 22:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/26 23:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 0:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 1:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 2:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 3:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 4:00,31.9,33.2,30,31.8,31.1,30.1,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 5:00,31.9,33.2,30,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 6:00,31.9,33.2,30,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 7:00,31.9,33.2,30,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 8:00,31.9,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 9:00,31.9,33.2,30,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 10:00,31.9,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 11:00,31.9,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 12:00,31.9,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 13:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 14:00,31.8,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 15:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 16:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 17:00,31.8,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 18:00,31.8,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 19:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 20:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 21:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 22:00,31.8,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/27 23:00,31.8,33.2,29.9,31.8,31.1,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 0:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 1:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 2:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 3:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 4:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 5:00,31.8,33.2,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 6:00,31.9,33.1,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 7:00,31.8,33.1,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 8:00,31.8,33.1,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 9:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 10:00,31.8,33.1,29.9,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 11:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 12:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.1 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 13:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 14:00,31.8,33.1,29.8,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 15:00,31.8,33.1,29.8,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 16:00,31.8,33.1,29.8,31.8,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 17:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 18:00,31.8,33.1,29.9,31.8,31,30,0.0 ,3.2 ,3.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 19:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 20:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 21:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 22:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/28 23:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 0:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 1:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 2:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 3:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 4:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.2 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 5:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 6:00,31.8,33.1,29.9,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 7:00,31.8,33.1,29.8,31.7,31,30,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 8:00,31.8,33.1,29.8,31.7,31,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 9:00,31.8,33.1,29.8,31.7,31,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 10:00,31.8,33.1,29.8,31.7,31,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 11:00,31.8,33,29.8,31.7,31,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 12:00,31.8,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 13:00,31.8,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 14:00,31.8,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 15:00,31.8,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 16:00,31.7,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 17:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 18:00,31.7,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 19:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 20:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 21:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 22:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/29 23:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 0:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 1:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 2:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 3:00,31.7,33.1,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 4:00,31.7,33.1,29.8,31.6,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 5:00,31.7,33.1,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 6:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 7:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 8:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 9:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 10:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 11:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 12:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 13:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 14:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.2 ,3.3 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 15:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 16:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 17:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 18:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 19:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 20:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 21:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.8,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 22:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/9/30 23:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 0:00,31.6,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 1:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 2:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 3:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 4:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 5:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 6:00,31.7,33,29.8,31.7,31,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 7:00,31.7,33,29.8,31.7,31,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 8:00,31.7,33,29.8,31.7,31,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 9:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 10:00,31.7,33,29.8,31.7,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 11:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 12:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 13:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 14:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 15:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 16:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 17:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 18:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 19:00,31.6,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 20:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 21:00,31.6,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 22:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/1 23:00,31.7,33,29.8,31.6,30.9,29.9,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 0:00,31.6,33,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 1:00,31.6,33,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 2:00,31.6,33,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 3:00,31.6,33,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 4:00,31.6,33,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 5:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 6:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 7:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 8:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 9:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 10:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 11:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 12:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 13:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 14:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 15:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 16:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 17:00,31.6,32.9,29.8,31.6,30.9,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 18:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 19:00,31.6,32.9,29.8,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 20:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 21:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 22:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/2 23:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 0:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 1:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 2:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 3:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 4:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 5:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 6:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 7:00,31.5,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 8:00,31.5,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 9:00,31.5,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 10:00,31.6,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 11:00,31.5,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 12:00,31.5,32.9,29.7,31.6,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 13:00,31.5,32.9,29.7,31.5,30.8,29.8,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 14:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 15:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 16:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 17:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 18:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 19:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 20:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 21:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 22:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/3 23:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 0:00,31.5,32.9,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 1:00,31.5,32.9,29.7,31.6,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 2:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 3:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 4:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 5:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 6:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 7:00,31.5,32.8,29.7,31.5,30.8,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 8:00,31.5,32.8,29.7,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 9:00,31.5,32.8,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 10:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/4 11:00,31.5,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/4 12:00,31.5,32.7,29.6,31.5,30.7,29.8,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/4 13:00,31.5,32.7,29.5,31.6,30.6,29.8,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 14:00,31.5,32.7,29.5,31.6,30.6,29.8,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 15:00,31.5,32.7,29.5,31.6,30.6,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 16:00,31.6,32.7,29.5,31.6,30.6,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 17:00,31.6,32.7,29.5,31.6,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 18:00,31.6,32.7,29.5,31.6,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 19:00,31.6,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 20:00,31.6,32.7,29.5,31.5,30.7,29.8,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/4 21:00,31.6,32.7,29.6,31.5,30.7,29.8,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/4 22:00,31.6,32.7,29.5,31.5,30.7,29.8,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/4 23:00,31.6,32.7,29.5,31.5,30.7,29.8,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 0:00,31.6,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 1:00,31.6,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 2:00,31.6,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 3:00,31.6,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 4:00,31.6,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 5:00,31.6,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 6:00,31.6,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 7:00,31.6,32.6,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 8:00,31.6,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 9:00,31.6,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.9,-,-,ND,1.90E-01,,
2022/10/5 10:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 11:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 12:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 13:00,31.5,32.7,29.5,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 14:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 15:00,31.5,32.7,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.8,-,-,ND,1.90E-01,,
2022/10/5 16:00,31.5,32.8,29.6,31.5,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/5 17:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/5 18:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/5 19:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.7,-,-,ND,1.90E-01,,
2022/10/5 20:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.6,-,-,ND,1.90E-01,,
2022/10/5 21:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.6,-,-,ND,1.90E-01,,
2022/10/5 22:00,31.5,32.8,29.6,31.4,30.7,29.7,0.0 ,3.4 ,3.5 ,-,24.6,-,-,ND,1.90E-01,,
2022/10/5 23:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.6,-,-,ND,1.90E-01,,
2022/10/6 0:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.6,-,-,ND,1.90E-01,,
2022/10/6 1:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.5,-,-,ND,1.90E-01,,
2022/10/6 2:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.5,-,-,ND,1.90E-01,,
2022/10/6 3:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.5,-,-,ND,1.90E-01,,
2022/10/6 4:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.5,-,-,ND,1.90E-01,,
2022/10/6 5:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.5,-,-,ND,1.90E-01,,
2022/10/6 6:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.4,-,-,ND,1.90E-01,,
2022/10/6 7:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.3,-,-,ND,1.90E-01,,
2022/10/6 8:00,31.5,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.3,-,-,ND,1.90E-01,,
2022/10/6 9:00,31.4,32.8,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.3,-,-,ND,1.90E-01,,
2022/10/6 10:00,31.4,32.8,29.6,31.4,30.7,29.6,0.0 ,3.4 ,3.5 ,-,24.3,-,-,ND,1.90E-01,,
2022/10/6 11:00,31.4,32.8,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.3,-,-,ND,1.90E-01,,
2022/10/6 12:00,31.4,32.8,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.2,-,-,ND,1.90E-01,,
2022/10/6 13:00,31.4,32.8,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.2,-,-,ND,1.90E-01,,
2022/10/6 14:00,31.4,32.8,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.2,-,-,ND,1.90E-01,,
2022/10/6 15:00,31.4,32.7,29.6,31.4,30.6,29.5,0.0 ,3.4 ,3.5 ,-,24.1,-,-,ND,1.90E-01,,
2022/10/6 16:00,31.4,32.7,29.6,31.4,30.6,29.6,0.0 ,3.4 ,3.5 ,-,24.1,-,-,ND,1.90E-01,,
2022/10/6 17:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,24.1,-,-,ND,1.90E-01,,
2022/10/6 18:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,24,-,-,ND,1.90E-01,,
2022/10/6 19:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,24,-,-,ND,1.90E-01,,
2022/10/6 20:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,24,-,-,ND,1.90E-01,,
2022/10/6 21:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.9,-,-,ND,1.90E-01,,
2022/10/6 22:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.9,-,-,ND,1.90E-01,,
2022/10/6 23:00,31.4,32.7,29.6,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.9,-,-,ND,1.90E-01,,
2022/10/7 0:00,31.4,32.7,29.5,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.8,-,-,ND,1.90E-01,,
2022/10/7 1:00,31.4,32.7,29.5,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.8,-,-,ND,1.90E-01,,
2022/10/7 2:00,31.4,32.7,29.5,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.8,-,-,ND,1.90E-01,,
2022/10/7 3:00,31.4,32.7,29.5,31.3,30.6,29.5,0.0 ,3.4 ,3.5 ,-,23.7,-,-,ND,1.90E-01,,
2022/10/7 4:00,31.4,32.7,29.5,31.3,30.5,29.5,0.0 ,3.4 ,3.5 ,-,23.6,-,-,ND,1.90E-01,,
2022/10/7 5:00,31.4,32.6,29.5,31.3,30.5,29.5,0.0 ,3.4 ,3.5 ,-,23.6,-,-,ND,1.90E-01,,
2022/10/7 6:00,31.3,32.6,29.5,31.3,30.5,29.5,0.0 ,3.4 ,3.5 ,-,23.6,-,-,ND,1.90E-01,,
2022/10/7 7:00,31.4,32.6,29.5,31.3,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.6,-,-,ND,1.90E-01,,
2022/10/7 8:00,31.3,32.6,29.5,31.3,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.5,-,-,ND,1.90E-01,,
2022/10/7 9:00,31.3,32.6,29.5,31.2,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.5,-,-,ND,1.90E-01,,
2022/10/7 10:00,31.3,32.6,29.5,31.2,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.5,-,-,ND,1.90E-01,,
2022/10/7 11:00,31.3,32.6,29.5,31.2,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.5,-,-,ND,1.90E-01,,
2022/10/7 12:00,31.3,32.5,29.5,31.2,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.4,-,-,ND,1.90E-01,,
2022/10/7 13:00,31.3,32.5,29.3,31.3,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 14:00,31.3,32.5,29.3,31.3,30.5,29.4,0.0 ,3.4 ,3.5 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 15:00,31.3,32.5,29.4,31.2,30.4,29.4,0.0 ,3.4 ,3.5 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 16:00,31.3,32.5,29.3,31.2,30.4,29.4,0.0 ,3.4 ,3.5 ,-,23.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 17:00,31.3,32.5,29.3,31.2,30.4,29.4,0.0 ,3.4 ,3.5 ,-,23.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 18:00,31.3,32.4,29.3,31.2,30.4,29.4,0.0 ,3.4 ,3.5 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 19:00,31.3,32.4,29.3,31.2,30.4,29.4,0.0 ,3.4 ,3.5 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 20:00,31.2,32.3,29.3,31.2,30.3,29.4,0.0 ,3.4 ,3.5 ,-,23.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 21:00,31.3,32.3,29.3,31.2,30.3,29.4,0.0 ,3.4 ,3.5 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 22:00,31.2,32.3,29.2,31.2,30.3,29.3,0.0 ,3.4 ,3.5 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/10/7 23:00,31.3,32.4,29.2,31.2,30.3,29.3,0.0 ,3.4 ,3.5 ,-,23,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 0:00,31.2,32.4,29.2,31.2,30.3,29.3,0.0 ,3.4 ,3.5 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 1:00,31.2,32.3,29.2,31.1,30.3,29.3,0.0 ,3.4 ,3.5 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 2:00,31.2,32.3,29.2,31.1,30.2,29.3,0.0 ,3.4 ,3.5 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 3:00,31.2,32.3,29.2,31.1,30.2,29.3,0.0 ,3.4 ,3.5 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 4:00,31.2,32.3,29.1,31.1,30.2,29.3,0.0 ,3.4 ,3.5 ,-,22.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 5:00,31.1,32.2,29.1,31.1,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 6:00,31.1,32.2,29.1,31.1,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 7:00,31.1,32.3,29.2,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
