,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/10/8 8:00,31.1,32.3,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 9:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 10:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 11:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 12:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 13:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 14:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 15:00,31.1,32.2,29.1,31,30.2,29.2,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 16:00,31.1,32.2,29.1,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 17:00,31.1,32.2,29.1,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 18:00,31.1,32.3,29.2,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 19:00,31.1,32.3,29.2,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 20:00,31.1,32.3,29.2,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 21:00,31.1,32.3,29.2,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 22:00,31.1,32.3,29.2,30.9,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/8 23:00,31,32.3,29.2,30.8,30.2,29.1,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 0:00,31,32.3,29.2,30.8,30.1,29.1,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 1:00,31,32.2,29.1,30.8,30.1,29,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 2:00,31,32.2,29.1,30.8,30.1,29,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 3:00,31,32.2,29.1,30.8,30.1,29,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 4:00,31,32.2,29.1,30.8,30.1,29,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 5:00,31,32.2,29.1,30.8,30.1,29,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 6:00,30.9,32.2,29.1,30.7,30.1,29,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 7:00,30.9,32.2,29.1,30.7,30.1,29,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 8:00,30.9,32.2,29.1,30.7,30,29,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 9:00,30.9,32.2,29.1,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 10:00,30.9,32.2,29.1,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 11:00,30.9,32.2,29.1,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 12:00,30.9,32.1,29.1,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 13:00,30.9,32.1,29,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 14:00,30.9,32.1,29,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 15:00,30.9,32.1,29,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 16:00,30.9,32.1,29,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 17:00,30.9,32.1,29,30.7,30,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 18:00,30.9,32,29,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 19:00,30.8,32,28.9,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 20:00,30.8,32,28.9,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 21:00,30.8,32,28.9,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 22:00,30.8,31.8,28.9,30.7,29.8,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/9 23:00,30.8,31.8,28.8,30.7,29.8,28.9,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 0:00,30.8,31.9,28.8,30.8,29.8,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 1:00,30.8,32,28.8,30.7,29.8,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 2:00,30.8,32.1,28.8,30.6,29.8,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 3:00,30.8,32,28.8,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 4:00,30.8,32,28.8,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 5:00,30.8,32,28.8,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 6:00,30.9,32,28.9,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 7:00,30.9,32,28.9,30.7,29.9,28.9,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 8:00,30.9,32,28.9,30.7,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 9:00,30.9,32,28.9,30.6,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 10:00,30.9,32,28.9,30.6,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 11:00,30.9,32,28.9,30.6,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 12:00,30.9,32,28.9,30.7,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 13:00,30.9,32,28.9,30.7,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 14:00,31,32,28.9,30.8,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 15:00,31,32,28.9,30.8,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 16:00,31,32,28.9,30.8,29.9,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 17:00,31,32,28.9,30.8,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 18:00,31,32,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 19:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 20:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 21:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 22:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/10 23:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 0:00,30.9,31.9,28.9,30.7,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 1:00,30.9,31.9,28.9,30.6,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 2:00,30.9,31.9,28.8,30.6,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 3:00,30.9,31.9,28.8,30.6,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 4:00,30.9,31.9,28.8,30.6,29.8,28.8,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 5:00,30.8,31.9,28.8,30.6,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 6:00,30.8,31.9,28.8,30.6,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 7:00,30.8,31.9,28.8,30.6,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 8:00,30.8,31.9,28.8,30.6,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 9:00,30.8,31.9,28.8,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 10:00,30.8,31.8,28.8,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 11:00,30.7,31.8,28.8,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/11 12:00,30.7,31.8,28.7,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 13:00,30.7,31.8,28.7,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/11 14:00,30.7,31.9,28.7,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/11 15:00,30.7,31.8,28.7,30.5,29.8,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 16:00,30.7,31.8,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 17:00,30.7,31.8,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 18:00,30.7,31.8,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 19:00,30.7,31.7,28.6,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 20:00,30.7,31.7,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 21:00,30.6,31.7,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 22:00,30.6,31.7,28.7,30.4,29.7,28.7,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/11 23:00,30.6,31.7,28.6,30.4,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 0:00,30.6,31.6,28.6,30.4,29.6,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 1:00,30.6,31.6,28.6,30.4,29.6,28.6,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 2:00,30.6,31.6,28.6,30.4,29.6,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 3:00,30.6,31.7,28.6,30.4,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 4:00,30.6,31.7,28.6,30.4,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 5:00,30.6,31.7,28.6,30.4,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 6:00,30.6,31.7,28.6,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 7:00,30.6,31.7,28.6,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 8:00,30.6,31.7,28.7,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 9:00,30.6,31.7,28.7,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 10:00,30.5,31.7,28.7,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 11:00,30.5,31.8,28.7,30.3,29.7,28.6,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 12:00,30.5,31.8,28.7,30.3,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 13:00,30.5,31.8,28.7,30.3,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 14:00,30.5,31.8,28.7,30.3,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 15:00,30.5,31.8,28.7,30.3,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 16:00,30.5,31.7,28.7,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,-,-,,
2022/10/12 17:00,30.5,31.7,28.7,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 18:00,30.5,31.7,28.7,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 19:00,30.5,31.7,28.7,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 20:00,30.4,31.7,28.7,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 21:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 22:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/12 23:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 0:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 1:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 2:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 3:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 4:00,30.4,31.7,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 5:00,30.4,31.7,28.6,30.2,29.5,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 6:00,30.4,31.7,28.6,30.2,29.5,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 7:00,30.4,31.7,28.6,30.2,29.5,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 8:00,30.4,31.7,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 9:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 10:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 11:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 12:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 13:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 14:00,30.4,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 15:00,30.4,31.6,28.6,30.2,29.5,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 16:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 17:00,30.4,31.6,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,-,-,,
2022/10/13 18:00,30.4,31.6,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 19:00,30.4,31.6,28.6,30.2,29.6,28.5,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 20:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 21:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 22:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/13 23:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 0:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 1:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 2:00,30.4,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 3:00,30.3,31.6,28.6,30.2,29.6,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 4:00,30.3,31.6,28.6,30.2,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 5:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 6:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 7:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 8:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 9:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,-,-,,
2022/10/14 10:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 11:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 12:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,-,-,,
2022/10/14 13:00,30.3,31.6,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 14:00,30.3,31.5,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 15:00,30.3,31.5,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 16:00,30.3,31.5,28.6,30.1,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 17:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 18:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 19:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 20:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 21:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 22:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/14 23:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 0:00,30.3,31.5,28.6,30,29.5,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 1:00,30.3,31.5,28.6,30,29.5,28.4,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 2:00,30.3,31.5,28.6,30,29.5,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 3:00,30.3,31.5,28.6,30,29.5,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 4:00,30.3,31.5,28.6,30,29.5,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 5:00,30.3,31.5,28.6,30,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 6:00,30.3,31.5,28.6,29.9,29.5,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 7:00,30.3,31.5,28.6,29.9,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 8:00,30.3,31.5,28.6,29.9,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 9:00,30.2,31.5,28.6,29.9,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 10:00,30.3,31.5,28.6,29.9,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 11:00,30.2,31.5,28.6,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 12:00,30.2,31.5,28.6,29.9,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 13:00,30.2,31.5,28.6,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 14:00,30.2,31.5,28.6,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 15:00,30.2,31.4,28.6,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 16:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 17:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 18:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 19:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 20:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 21:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 22:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/15 23:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 0:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 1:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 2:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 3:00,30.2,31.3,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 4:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 5:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 6:00,30.2,31.4,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 7:00,30.2,31.3,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 8:00,30.2,31.3,28.5,29.8,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 9:00,30.1,31.3,28.5,29.7,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 10:00,30.1,31.3,28.5,29.7,29.4,28.3,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 11:00,30.1,31.3,28.5,29.7,29.4,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 12:00,30.1,31.3,28.5,29.8,29.4,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 13:00,30.1,31.3,28.5,29.7,29.4,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 14:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 15:00,30.1,31.3,28.5,29.7,29.4,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 16:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 17:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 18:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 19:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 20:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 21:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 22:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/16 23:00,30.1,31.3,28.5,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 0:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 1:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 2:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 3:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 4:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 5:00,30.1,31.3,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 6:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 7:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 8:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 9:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 10:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 11:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 12:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 13:00,30.1,31.2,28.4,29.7,29.3,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 14:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 15:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 16:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 17:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 18:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 19:00,30.1,31.2,28.4,29.7,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 20:00,30.1,31.2,28.4,29.7,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 21:00,30.1,31.2,28.4,29.7,29.2,28.2,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 22:00,30.1,31.2,28.4,29.7,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/17 23:00,30.1,31.2,28.4,29.7,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 0:00,30,31.2,28.3,29.7,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 1:00,30.1,31.1,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 2:00,30.1,31.2,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 3:00,30,31.1,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 4:00,30,31.1,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 5:00,30.1,31.2,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 6:00,30,31.2,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 7:00,30,31.2,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 8:00,30,31.2,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 9:00,30,31.1,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 10:00,30,31.1,28.3,29.6,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 11:00,30,31.1,28.3,29.5,29.2,28.1,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 12:00,30,31.1,28.3,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 13:00,30,31.1,28.3,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 14:00,29.9,31.1,28.3,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 15:00,29.9,31.1,28.2,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 16:00,29.9,31.1,28.2,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 17:00,29.9,31.1,28.2,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 18:00,29.9,31.1,28.2,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 19:00,29.9,31.1,28.2,29.5,29.1,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 20:00,29.9,31,28.2,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 21:00,29.9,31.1,28.2,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 22:00,29.9,31,28.2,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/18 23:00,29.9,31,28.2,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 0:00,29.9,31,28.2,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 1:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 2:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 3:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 4:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,22,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 5:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 6:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 7:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 8:00,29.8,31,28.1,29.5,29,28,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 9:00,29.8,31,28.1,29.5,29,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 10:00,29.8,31,28.1,29.5,29,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 11:00,29.8,31,28.1,29.5,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 12:00,29.8,31,28.1,29.5,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 13:00,29.8,31,28.1,29.5,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 14:00,29.8,30.9,28.1,29.5,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 15:00,29.8,30.9,28.1,29.5,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 16:00,29.8,30.9,28,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 17:00,29.8,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 18:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 19:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 20:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 21:00,29.7,31,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 22:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/19 23:00,29.7,30.9,28.1,29.5,29,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 0:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 1:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 2:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 3:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 4:00,29.7,30.9,28.1,29.4,29,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 5:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 6:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 7:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 8:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 9:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 10:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 11:00,29.7,30.9,28.1,29.4,28.9,27.9,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 12:00,29.7,30.9,28.1,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 13:00,29.7,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 14:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 15:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 16:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 17:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 18:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 19:00,29.6,30.9,28,29.3,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 20:00,29.6,30.9,28,29.4,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 21:00,29.6,30.9,28,29.3,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 22:00,29.6,30.9,28,29.3,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/20 23:00,29.6,30.9,28,29.3,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 0:00,29.6,30.9,28,29.3,28.9,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 1:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 2:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 3:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 4:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 5:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 6:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 7:00,29.6,30.9,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 8:00,29.6,30.8,28,29.3,28.8,27.8,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 9:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 10:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 11:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 12:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 13:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 14:00,29.6,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 15:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 16:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 17:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 18:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 19:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 20:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 21:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 22:00,29.5,30.8,28,29.3,28.8,27.7,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/21 23:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 0:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 1:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 2:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 3:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 4:00,29.5,30.7,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 5:00,29.5,30.8,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 6:00,29.5,30.7,27.9,29.3,28.7,27.7,0.0 ,3.4 ,3.4 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 7:00,29.5,30.7,28,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 8:00,29.5,30.7,27.9,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 9:00,29.5,30.7,27.9,29.3,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 10:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 11:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 12:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 13:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 14:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 15:00,29.5,30.7,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 16:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 17:00,29.5,30.7,27.9,29.2,28.7,27.7,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 18:00,29.5,30.6,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 19:00,29.5,30.6,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 20:00,29.5,30.7,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 21:00,29.5,30.6,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 22:00,29.5,30.6,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/22 23:00,29.5,30.6,27.9,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 0:00,29.5,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 1:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 2:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 3:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 4:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 5:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 6:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 7:00,29.4,30.6,27.8,29.2,28.7,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 8:00,29.4,30.6,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 9:00,29.4,30.6,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 10:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 11:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 12:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 13:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 14:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 15:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 16:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 17:00,29.4,30.5,27.8,29.2,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 18:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 19:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 20:00,29.4,30.5,27.8,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 21:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 22:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/23 23:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 0:00,29.4,30.5,27.8,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 1:00,29.4,30.5,27.7,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 2:00,29.4,30.5,27.7,29.1,28.6,27.6,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 3:00,29.4,30.5,27.7,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 4:00,29.4,30.5,27.7,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 5:00,29.4,30.5,27.7,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 6:00,29.4,30.5,27.7,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 7:00,29.4,30.5,27.8,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 8:00,29.4,30.5,27.8,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 9:00,29.4,30.5,27.8,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 10:00,29.4,30.5,27.8,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 11:00,29.4,30.5,27.8,29.1,28.6,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 12:00,29.3,30.5,27.7,29.1,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 13:00,29.3,30.5,27.7,29.1,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 14:00,29.3,30.5,27.7,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 15:00,29.3,30.5,27.7,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 16:00,29.3,30.5,27.7,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 17:00,29.3,30.5,27.8,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 18:00,29.3,30.5,27.7,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 19:00,29.3,30.5,27.7,29,28.5,27.5,0.0 ,3.4 ,3.5 ,-,21.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 20:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,21,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 21:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,21,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 22:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,21,ND,1.90E-01,ND,1.90E-01,,
2022/10/24 23:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,21,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 0:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,20.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 1:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,20.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 2:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,20.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 3:00,29.3,30.5,27.7,29,28.5,27.4,0.0 ,3.4 ,3.5 ,-,20.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 4:00,29.3,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 5:00,29.3,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 6:00,29.2,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 7:00,29.2,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 8:00,29.2,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 9:00,29.2,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 10:00,29.2,30.5,27.7,28.9,28.4,27.4,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 11:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 12:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 13:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 14:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 15:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 16:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 17:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 18:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 19:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 20:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 21:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 22:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/25 23:00,29.2,30.5,27.7,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 0:00,29.2,30.5,27.6,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 1:00,29.2,30.5,27.6,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 2:00,29.1,30.5,27.6,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 3:00,29.1,30.5,27.6,28.9,28.4,27.3,0.0 ,3.4 ,3.4 ,-,20.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 4:00,29.1,30.5,27.6,28.9,28.4,27.3,0.0 ,3.4 ,3.5 ,-,20.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 5:00,29.1,30.5,27.6,28.9,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 6:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 7:00,29.1,30.5,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 8:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 9:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 10:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 11:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 12:00,29.1,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20.2,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 13:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.3 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 14:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 15:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 16:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 17:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 18:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.3 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 19:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 20:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.4 ,-,20.1,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 21:00,29,30.4,27.6,28.8,28.3,27.2,0.0 ,3.4 ,3.5 ,-,20,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 22:00,29,30.4,27.6,28.8,28.2,27.1,0.0 ,3.4 ,3.4 ,-,20,ND,1.90E-01,ND,1.90E-01,,
2022/10/26 23:00,29,30.4,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.5 ,-,20,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 0:00,28.9,30.4,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.4 ,-,20,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 1:00,28.9,30.4,27.5,28.7,28.2,27.1,0.0 ,3.3 ,3.4 ,-,20,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 2:00,28.9,30.4,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.4 ,-,19.9,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 3:00,28.9,30.4,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 4:00,28.9,30.4,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.4 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 5:00,28.9,30.3,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 6:00,28.9,30.3,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.4 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 7:00,28.9,30.3,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 8:00,28.9,30.3,27.5,28.7,28.2,27.1,0.0 ,3.4 ,3.5 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 9:00,28.8,30.3,27.5,28.7,28.2,27,0.0 ,3.4 ,3.4 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 10:00,28.9,30.3,27.5,28.7,28.1,27,0.0 ,3.4 ,3.5 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 11:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.4 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 12:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.5 ,3.6 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 13:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.5 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 14:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.5 ,3.6 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 15:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.5 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 16:00,28.8,30.3,27.5,28.7,28.1,27,0.0 ,3.5 ,3.5 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 17:00,28.8,30.3,27.4,28.6,28.1,27,0.0 ,3.5 ,3.6 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 18:00,28.8,30.3,27.4,28.6,28.1,27,0.0 ,3.5 ,3.6 ,-,19.8,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 19:00,28.8,30.2,27.4,28.6,28.1,27,0.0 ,3.5 ,3.6 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 20:00,28.8,30.3,27.4,28.6,28.1,27,0.0 ,3.5 ,3.6 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 21:00,28.7,30.2,27.4,28.6,28.1,27,0.0 ,3.5 ,3.6 ,-,19.7,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 22:00,28.7,30.2,27.4,28.6,28.1,27,0.0 ,3.5 ,3.5 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/27 23:00,28.7,30.2,27.4,28.6,28,27,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 0:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 1:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.5 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 2:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 3:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 4:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 5:00,28.7,30.2,27.4,28.6,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 6:00,28.7,30.2,27.4,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 7:00,28.7,30.2,27.4,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 8:00,28.7,30.2,27.4,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 9:00,28.7,30.2,27.4,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 10:00,28.7,30.1,27.4,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 11:00,28.6,30.1,27.3,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 12:00,28.6,30.1,27.3,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 13:00,28.6,30.1,27.3,28.5,28,26.9,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 14:00,28.6,30.1,27.3,28.5,28,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 15:00,28.6,30.1,27.3,28.5,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 16:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.6,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 17:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 18:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 19:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 20:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 21:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 22:00,28.6,30.1,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/28 23:00,28.6,30,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 0:00,28.6,30,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 1:00,28.6,30,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 2:00,28.6,30,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 3:00,28.6,30,27.3,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 4:00,28.6,30,27.2,28.4,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 5:00,28.6,30,27.2,28.3,27.9,26.8,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 6:00,28.6,30,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 7:00,28.6,30,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 8:00,28.6,30,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 9:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 10:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.3,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 11:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 12:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.4,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 13:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 14:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 15:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 16:00,28.5,29.9,27.2,28.3,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
2022/10/29 17:00,28.5,29.9,27.2,28.2,27.8,26.7,0.0 ,3.5 ,3.6 ,-,19.5,ND,1.90E-01,ND,1.90E-01,,
