,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2022/12/11 7:00,23.5,24.7,19.7,23.5,23,21.9,1.5 ,2.0 ,3.6 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 8:00,23.5,24.7,19.7,23.5,23,21.9,1.5 ,2.0 ,3.5 ,14.1,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 9:00,23.5,24.7,19.7,23.5,23,21.9,1.5 ,2.0 ,3.5 ,14.1,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 10:00,23.5,24.6,19.7,23.5,23,21.9,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 11:00,23.5,24.6,19.7,23.5,23,21.9,1.5 ,2.0 ,3.5 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 12:00,23.5,24.6,19.7,23.5,23,21.9,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 13:00,23.5,24.7,19.7,23.5,23,21.9,1.5 ,2.0 ,3.6 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 14:00,23.5,24.7,19.7,23.5,23,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 15:00,23.5,24.7,19.7,23.5,23,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 16:00,23.5,24.7,19.7,23.5,22.9,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 17:00,23.5,24.6,19.7,23.5,22.9,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 18:00,23.5,24.6,19.7,23.5,22.9,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 19:00,23.4,24.6,19.7,23.5,22.9,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 20:00,23.4,24.6,19.7,23.5,22.9,21.8,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 21:00,23.4,24.6,19.7,23.4,22.9,21.7,1.5 ,2.0 ,3.6 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 22:00,23.4,24.6,19.6,23.4,22.9,21.7,1.5 ,2.0 ,3.6 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/11 23:00,23.4,24.6,19.6,23.4,22.9,21.7,1.5 ,2.0 ,3.6 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 0:00,23.4,24.6,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 1:00,23.4,24.6,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 2:00,23.4,24.6,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.9,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 3:00,23.4,24.6,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.9,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 4:00,23.4,24.6,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.9,14,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 5:00,23.4,24.5,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.9,13.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 6:00,23.3,24.5,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.8,13.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 7:00,23.3,24.5,19.6,23.4,22.8,21.7,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 8:00,23.3,24.5,19.6,23.4,22.8,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 9:00,23.3,24.5,19.6,23.3,22.8,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 10:00,23.3,24.5,19.6,23.3,22.8,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 11:00,23.3,24.5,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 12:00,23.3,24.5,19.6,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 13:00,23.3,24.5,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 14:00,23.2,24.4,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 15:00,23.2,24.4,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 16:00,23.2,24.4,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 17:00,23.2,24.4,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 18:00,23.2,24.4,19.5,23.3,22.7,21.6,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 19:00,23.2,24.4,19.5,23.3,22.7,21.5,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 20:00,23.2,24.4,19.5,23.3,22.7,21.5,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 21:00,23.2,24.4,19.5,23.2,22.7,21.5,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 22:00,23.2,24.4,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.8,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/12 23:00,23.2,24.4,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 0:00,23.2,24.4,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 1:00,23.1,24.3,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 2:00,23.1,24.3,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 3:00,23.1,24.3,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 4:00,23.1,24.3,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 5:00,23.1,24.3,19.5,23.2,22.6,21.5,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 6:00,23.1,24.3,19.4,23.2,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 7:00,23.1,24.3,19.4,23.2,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 8:00,23.1,24.3,19.4,23.2,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 9:00,23.1,24.3,19.4,23.1,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 10:00,23.1,24.3,19.4,23.1,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 11:00,23.1,24.3,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 12:00,23.1,24.3,19.4,23.1,22.6,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 13:00,23.1,24.3,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 14:00,23.1,24.3,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 15:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 16:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 17:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 18:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 19:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.7,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 20:00,23.1,24.2,19.4,23,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 21:00,23.1,24.2,19.4,23.1,22.5,21.4,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 22:00,23.1,24.2,19.4,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.7,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/13 23:00,23.1,24.2,19.4,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 0:00,23.1,24.2,19.4,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 1:00,23.1,24.2,19.4,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 2:00,23.1,24.2,19.3,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 3:00,23.1,24.2,19.3,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 4:00,23.1,24.1,19.3,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 5:00,23,24.1,19.3,23,22.5,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 6:00,23,24.1,19.3,23,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 7:00,23,24.1,19.3,23,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 8:00,23,24.1,19.3,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 9:00,23,24.1,19.3,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 10:00,23,24.1,19.3,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 11:00,23,24.1,19.3,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 12:00,23,24,19.2,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 13:00,23,24,19.2,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 14:00,23,24,19.2,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 15:00,23,24,19.2,22.9,22.3,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 16:00,23,24,19.2,22.9,22.4,21.3,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 17:00,23,24,19.2,22.9,22.4,21.2,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 18:00,23,24,19.2,22.9,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 19:00,22.9,24,19.2,22.9,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 20:00,22.9,24,19.2,22.9,22.4,21.2,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 21:00,22.9,24,19.2,22.9,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 22:00,22.9,24,19.2,22.9,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/14 23:00,22.9,24,19.1,22.9,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 0:00,22.9,24,19.1,22.8,22.3,21.2,1.5 ,2.0 ,3.6 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 1:00,22.9,24,19.1,22.8,22.3,21.1,1.5 ,2.0 ,3.6 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 2:00,22.9,24,19.1,22.8,22.3,21.1,1.5 ,2.0 ,3.6 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 3:00,22.8,24,19.1,22.8,22.3,21.1,1.5 ,2.0 ,3.6 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 4:00,22.8,24,19.1,22.8,22.3,21.1,1.5 ,2.0 ,3.6 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 5:00,22.8,24,19.1,22.8,22.3,21.1,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 6:00,22.8,23.9,19.1,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 7:00,22.8,23.9,19.1,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 8:00,22.8,23.9,19.1,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 9:00,22.8,23.9,19.1,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 10:00,22.8,23.9,19,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 11:00,22.8,23.9,19,22.8,22.2,21.1,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 12:00,22.8,23.9,19,22.7,22.2,21.1,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 13:00,22.7,23.9,19,22.7,22.2,21,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 14:00,22.7,23.9,19,22.7,22.2,21,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 15:00,22.7,23.9,19,22.7,22.2,21,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 16:00,22.7,23.9,19,22.7,22.2,21,1.5 ,2.0 ,3.6 ,13.5,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 17:00,22.7,23.9,19,22.7,22.2,21,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 18:00,22.7,23.9,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 19:00,22.7,23.8,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 20:00,22.7,23.8,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.4,13.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 21:00,22.7,23.8,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.4,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 22:00,22.7,23.8,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.4,ND,1.90E-01,ND,1.90E-01,,
2022/12/15 23:00,22.7,23.8,19,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.4,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 0:00,22.6,23.8,18.9,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.4,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 1:00,22.6,23.8,18.9,22.7,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 2:00,22.6,23.8,18.9,22.6,22.1,21,1.5 ,2.0 ,3.6 ,13.3,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 3:00,22.6,23.8,18.9,22.6,22.1,20.9,1.5 ,2.0 ,3.6 ,13.3,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 4:00,22.6,23.8,18.9,22.6,22.1,20.9,1.5 ,2.0 ,3.6 ,13.3,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 5:00,22.6,23.8,18.9,22.6,22.1,20.9,1.5 ,2.0 ,3.6 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 6:00,22.6,23.8,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.2,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 7:00,22.6,23.8,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 8:00,22.6,23.7,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 9:00,22.6,23.7,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 10:00,22.6,23.7,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 11:00,22.6,23.7,18.9,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 12:00,22.5,23.7,18.8,22.6,22,20.9,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 13:00,22.5,23.7,18.8,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 14:00,22.5,23.7,18.8,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 15:00,22.5,23.7,18.8,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 16:00,22.5,23.7,18.8,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.2,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 17:00,22.5,23.7,18.8,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 18:00,22.5,23.6,18.7,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 19:00,22.5,23.6,18.7,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 20:00,22.5,23.6,18.7,22.5,22,20.8,1.5 ,2.0 ,3.6 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 21:00,22.5,23.6,18.7,22.5,21.9,20.8,1.5 ,2.0 ,3.6 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 22:00,22.5,23.6,18.7,22.5,21.9,20.8,1.5 ,2.0 ,3.6 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/16 23:00,22.4,23.6,18.7,22.5,21.9,20.8,1.5 ,2.0 ,3.6 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 0:00,22.4,23.6,18.6,22.5,21.9,20.8,1.5 ,2.0 ,3.6 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 1:00,22.4,23.6,18.6,22.5,21.9,20.7,1.5 ,2.0 ,3.6 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 2:00,22.4,23.6,18.6,22.5,21.9,20.7,1.5 ,2.2 ,3.8 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 3:00,22.4,23.6,18.6,22.4,21.9,20.7,1.5 ,1.9 ,3.5 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 4:00,22.4,23.6,18.6,22.4,21.9,20.7,1.5 ,1.9 ,3.5 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 5:00,22.4,23.5,18.6,22.4,21.9,20.7,1.5 ,1.9 ,3.5 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 6:00,22.4,23.5,18.6,22.4,21.9,20.7,1.5 ,1.9 ,3.5 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 7:00,22.4,23.5,18.6,22.4,21.9,20.7,1.5 ,1.9 ,3.5 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 8:00,22.3,23.5,18.6,22.4,21.8,20.7,1.5 ,1.9 ,3.5 ,12.9,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 9:00,22.3,23.5,18.6,22.4,21.8,20.7,1.5 ,1.9 ,3.5 ,12.9,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 10:00,22.3,23.5,18.6,22.4,21.8,20.7,1.5 ,1.9 ,3.5 ,12.8,13,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 11:00,22.3,23.5,18.6,22.4,21.8,20.7,1.5 ,1.9 ,3.5 ,12.9,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 12:00,22.3,23.5,18.6,22.4,21.8,20.7,1.5 ,1.8 ,3.5 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 13:00,22.3,23.5,18.6,22.4,21.8,20.6,1.5 ,1.9 ,3.5 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 14:00,22.3,23.5,18.6,22.4,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 15:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 16:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 17:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 18:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 19:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 20:00,22.3,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 21:00,22.2,23.4,18.6,22.3,21.8,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 22:00,22.2,23.4,18.6,22.3,21.7,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/17 23:00,22.2,23.4,18.6,22.3,21.7,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 0:00,22.2,23.4,18.6,22.3,21.7,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 1:00,22.2,23.4,18.6,22.3,21.7,20.6,1.5 ,1.8 ,3.4 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 2:00,22.2,23.4,18.6,22.3,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 3:00,22.2,23.4,18.5,22.3,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 4:00,22.2,23.4,18.5,22.3,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 5:00,22.2,23.4,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 6:00,22.2,23.4,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 7:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.7,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 8:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 9:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 10:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 11:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.5 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 12:00,22.2,23.3,18.5,22.2,21.7,20.5,1.5 ,1.8 ,3.4 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 13:00,22.2,23.3,18.5,22.2,21.6,20.5,1.5 ,1.8 ,3.4 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 14:00,22.2,23.3,18.5,22.2,21.6,20.5,1.5 ,1.8 ,3.4 ,12.7,12.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 15:00,22.2,23.3,18.5,22.1,21.6,20.5,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 16:00,22.2,23.3,18.4,22.1,21.6,20.5,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 17:00,22.2,23.3,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 18:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 19:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 20:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 21:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 22:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.8 ,3.4 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/18 23:00,22.1,23.2,18.4,22.1,21.6,20.4,1.5 ,1.9 ,3.5 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 0:00,22.1,23.2,18.4,22.1,21.5,20.4,1.5 ,1.8 ,3.4 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 1:00,22.1,23.2,18.4,22.1,21.5,20.4,1.5 ,1.8 ,3.4 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 2:00,22.1,23.2,18.4,22.1,21.5,20.4,1.5 ,1.8 ,3.4 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 3:00,22,23.1,18.4,22.1,21.5,20.3,1.5 ,1.9 ,3.4 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 4:00,22,23.2,18.4,22.1,21.5,20.3,1.5 ,2.1 ,3.7 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 5:00,22,23.1,18.4,22.1,21.5,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 6:00,22,23.1,18.3,22,21.5,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 7:00,22,23.1,18.3,22,21.5,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 8:00,22,23.1,18.3,22,21.4,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 9:00,22,23.1,18.3,22,21.4,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 10:00,21.9,23.1,18.3,22,21.4,20.3,1.5 ,1.9 ,3.5 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 11:00,21.9,23,18.3,22,21.4,20.3,1.4 ,2.1 ,3.7 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 12:00,21.9,23,18.3,22,21.4,20.3,1.5 ,2.1 ,3.6 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 13:00,21.9,23,18.3,22,21.4,20.3,1.5 ,2.1 ,3.7 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 14:00,21.9,23,18.3,21.9,21.4,20.2,1.5 ,2.1 ,3.7 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 15:00,21.9,23,18.3,21.9,21.4,20.2,1.5 ,2.1 ,3.7 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 16:00,21.9,23,18.3,21.9,21.4,20.2,1.5 ,2.1 ,3.7 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 17:00,21.9,23,18.2,21.9,21.4,20.2,1.5 ,2.1 ,3.6 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 18:00,21.8,23,18.2,21.9,21.3,20.2,1.5 ,2.1 ,3.7 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 19:00,21.8,23,18.2,21.9,21.3,20.2,1.5 ,2.1 ,3.7 ,12.2,12.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 20:00,21.8,22.9,18.2,21.9,21.3,20.2,1.5 ,2.1 ,3.7 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 21:00,21.8,22.9,18.2,21.9,21.3,20.2,1.5 ,2.1 ,3.6 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 22:00,21.8,22.9,18.2,21.9,21.3,20.2,1.5 ,2.1 ,3.6 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/19 23:00,21.8,22.9,18.2,21.8,21.3,20.1,1.5 ,2.1 ,3.7 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 0:00,21.8,22.9,18.2,21.8,21.3,20.1,1.5 ,2.1 ,3.6 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 1:00,21.8,22.9,18.2,21.8,21.3,20.1,1.5 ,2.1 ,3.6 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 2:00,21.8,22.9,18.2,21.8,21.3,20.1,1.5 ,2.1 ,3.6 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 3:00,21.7,22.9,18.2,21.8,21.2,20.1,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 4:00,21.7,22.8,18.1,21.8,21.2,20.1,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 5:00,21.7,22.8,18.1,21.8,21.2,20.1,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 6:00,21.7,22.8,18.1,21.8,21.2,20.1,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 7:00,21.7,22.8,18.1,21.8,21.2,20.1,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 8:00,21.7,22.8,18.1,21.7,21.2,20,1.5 ,2.1 ,3.6 ,12,11.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 9:00,21.7,22.8,18.1,21.7,21.2,20,1.4 ,2.1 ,3.6 ,11.9,11.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 10:00,21.7,22.8,18.1,21.7,21.2,20,1.5 ,2.1 ,3.6 ,11.9,11.9,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 11:00,21.6,22.8,18.1,21.7,21.1,20,1.4 ,2.1 ,3.6 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 12:00,21.6,22.8,18.1,21.7,21.1,20,1.5 ,2.1 ,3.6 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 13:00,21.6,22.7,18.1,21.7,21.1,20,1.4 ,2.4 ,4.0 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 14:00,21.6,22.7,18.1,21.7,21.1,20,3.8 ,-,3.8 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 15:00,21.6,22.7,18.1,21.7,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 16:00,21.6,22.7,18.1,21.7,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 17:00,21.6,22.7,18.1,21.7,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 18:00,21.6,22.7,18.1,21.7,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 19:00,21.6,22.7,18.1,21.7,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 20:00,21.6,22.7,18.1,21.6,21.1,20,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 21:00,21.5,22.7,18.1,21.6,21.1,19.9,3.5 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 22:00,21.5,22.7,18.1,21.6,21.1,19.9,3.5 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/20 23:00,21.5,22.7,18.1,21.6,21.1,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 0:00,21.5,22.7,18.1,21.6,21,19.9,3.5 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 1:00,21.5,22.7,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 2:00,21.5,22.7,18.1,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 3:00,21.5,22.6,18.1,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 4:00,21.5,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 5:00,21.5,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 6:00,21.5,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 7:00,21.5,22.6,18,21.6,21,19.9,3.6 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 8:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 9:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 10:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 11:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 12:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 13:00,21.4,22.6,18,21.6,21,19.9,3.5 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 14:00,21.4,22.6,18,21.5,21,19.9,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 15:00,21.4,22.6,18,21.5,21,19.9,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 16:00,21.4,22.6,18,21.5,21,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 17:00,21.4,22.6,18,21.5,21,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 18:00,21.4,22.6,18,21.5,21,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 19:00,21.4,22.6,18,21.5,21,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 20:00,21.4,22.6,18,21.5,21,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 21:00,21.3,22.6,18,21.5,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 22:00,21.3,22.6,18,21.5,20.9,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/21 23:00,21.3,22.5,18,21.5,20.9,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 0:00,21.3,22.5,18,21.5,20.9,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 1:00,21.3,22.5,18,21.5,20.9,19.8,3.5 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 2:00,21.3,22.5,18,21.5,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 3:00,21.3,22.5,18,21.5,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 4:00,21.3,22.5,18,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 5:00,21.3,22.5,18,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 6:00,21.3,22.5,18,21.4,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 7:00,21.3,22.5,18.1,21.4,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 8:00,21.3,22.5,18.1,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 9:00,21.3,22.5,18.1,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 10:00,21.3,22.5,18.1,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 11:00,21.3,22.5,18.1,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 12:00,21.3,22.5,18.1,21.5,20.9,19.8,3.6 ,-,3.6 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 13:00,21.3,22.5,18.2,21.5,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 14:00,21.3,22.5,18.1,21.4,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 15:00,21.3,22.5,18.1,21.4,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 16:00,21.3,22.5,18.1,21.4,20.9,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 17:00,21.3,22.4,18.1,21.4,20.8,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 18:00,21.3,22.4,18.1,21.4,20.8,19.8,3.6 ,-,3.6 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 19:00,21.3,22.4,18.1,21.4,20.8,19.8,3.6 ,-,3.7 ,12,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 20:00,21.3,22.4,18.1,21.4,20.8,19.8,3.6 ,-,3.7 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 21:00,21.3,22.4,18.1,21.4,20.8,19.8,3.6 ,-,3.7 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 22:00,21.3,22.4,18,21.3,20.8,19.8,3.6 ,-,3.7 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/22 23:00,21.3,22.4,18.1,21.3,20.8,19.8,3.6 ,-,3.7 ,11.9,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 0:00,21.3,22.4,18.1,21.3,20.7,19.8,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 1:00,21.3,22.4,18.1,21.3,20.7,19.8,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 2:00,21.3,22.4,18.1,21.3,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 3:00,21.3,22.4,18.1,21.3,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 4:00,21.3,22.4,18.1,21.3,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 5:00,21.3,22.4,18,21.2,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 6:00,21.3,22.3,18,21.2,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 7:00,21.3,22.3,18,21.2,20.7,19.7,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 8:00,21.3,22.3,18,21.2,20.6,19.7,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 9:00,21.3,22.3,18,21.2,20.6,19.6,3.6 ,-,3.6 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 10:00,21.3,22.3,18,21.2,20.6,19.6,3.6 ,-,3.6 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 11:00,21.2,22.3,18,21.1,20.6,19.6,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 12:00,21.2,22.3,18,21.1,20.6,19.6,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 13:00,21.2,22.3,18,21.1,20.6,19.6,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 14:00,21.2,22.2,18,21.1,20.6,19.6,3.6 ,-,3.7 ,11.8,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 15:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 16:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 17:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 18:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 19:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 20:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.7,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 21:00,21.2,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 22:00,21.1,22.2,18,21.1,20.5,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/23 23:00,21.1,22.2,18,21,20.5,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 0:00,21.1,22.2,18,21,20.5,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 1:00,21.1,22.2,18,21,20.4,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 2:00,21.1,22.1,18,21,20.4,19.5,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 3:00,21.1,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 4:00,21.1,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 5:00,21.1,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.6,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 6:00,21.1,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 7:00,21.1,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 8:00,21,22.1,17.9,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 9:00,21,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 10:00,21,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 11:00,21,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 12:00,21,22.1,18,21,20.4,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 13:00,21,22.1,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 14:00,21,22.1,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 15:00,21,22,17.9,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 16:00,21,22,17.9,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 17:00,21,22,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 18:00,21,22,17.9,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 19:00,21,22,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 20:00,21,22,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 21:00,20.9,22,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 22:00,20.9,22,17.9,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/24 23:00,20.9,22,18,20.9,20.3,19.4,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 0:00,20.9,22,17.9,20.9,20.3,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 1:00,20.9,22,17.9,20.9,20.3,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 2:00,20.9,22,17.9,20.9,20.3,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 3:00,20.9,22,17.9,20.9,20.3,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 4:00,20.8,22,18,20.9,20.3,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 5:00,20.8,22,18,20.9,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 6:00,20.8,22,17.9,20.9,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 7:00,20.8,22,17.9,20.9,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 8:00,20.8,22,17.9,20.9,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 9:00,20.8,21.9,17.9,20.8,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 10:00,20.8,21.9,17.9,20.8,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 11:00,20.8,21.9,17.9,20.8,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 12:00,20.8,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 13:00,20.8,21.9,18,20.9,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 14:00,20.8,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 15:00,20.8,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 16:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 17:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 18:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 19:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 20:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 21:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.5,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 22:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/25 23:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 0:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 1:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 2:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.7 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 3:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 4:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 5:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 6:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 7:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 8:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 9:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 10:00,20.7,21.9,17.9,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 11:00,20.7,21.9,18,20.8,20.2,19.3,3.5 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 12:00,20.7,21.9,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 13:00,20.6,21.8,18,20.8,20.2,19.3,3.5 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 14:00,20.6,21.8,18,20.8,20.2,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 15:00,20.6,21.8,18,20.8,20.1,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 16:00,20.6,21.8,18,20.8,20.1,19.3,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 17:00,20.6,21.8,17.9,20.8,20.1,19.2,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 18:00,20.6,21.8,18,20.7,20.1,19.2,3.5 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 19:00,20.6,21.8,18,20.8,20.1,19.2,3.5 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 20:00,20.6,21.8,17.9,20.8,20.1,19.2,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 21:00,20.6,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 22:00,20.6,21.8,18,20.8,20.1,19.2,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/26 23:00,20.6,21.8,17.9,20.7,20.1,19.2,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 0:00,20.6,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 1:00,20.6,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 2:00,20.7,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 3:00,20.8,21.8,17.9,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 4:00,20.8,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 5:00,20.8,21.8,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 6:00,20.8,21.8,18,20.7,20.1,19.2,3.6 ,-,3.7 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 7:00,20.8,21.7,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 8:00,20.8,21.7,18,20.7,20.1,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 9:00,20.8,21.7,18,20.7,20,19.2,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 10:00,20.8,21.7,18,20.7,20,19.1,3.6 ,-,3.6 ,11.3,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 11:00,20.8,21.7,18,20.7,20,19.1,3.6 ,-,3.6 ,11.4,-,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 12:00,20.8,21.7,18,20.7,20,19.1,1.5 ,2.1 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 13:00,20.8,21.7,18,20.7,20,19.1,1.6 ,2.1 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 14:00,20.8,21.7,18,20.7,20,19.1,1.6 ,2.1 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 15:00,20.8,21.7,18,20.7,20,19.1,1.6 ,2.1 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 16:00,20.7,21.7,18,20.7,20,19.1,1.7 ,2.1 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 17:00,20.7,21.6,18,20.6,20,19.1,1.7 ,2.1 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 18:00,20.7,21.6,18,20.6,20,19.1,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 19:00,20.7,21.6,17.9,20.6,20,19,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 20:00,20.7,21.6,17.9,20.6,20,19,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 21:00,20.7,21.6,17.9,20.5,20,19,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 22:00,20.7,21.6,17.9,20.5,20,19,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/27 23:00,20.7,21.6,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 0:00,20.7,21.5,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 1:00,20.6,21.5,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 2:00,20.6,21.5,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 3:00,20.6,21.5,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 4:00,20.6,21.5,17.9,20.5,20,18.9,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 5:00,20.6,21.5,17.9,20.5,19.9,18.9,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 6:00,20.6,21.5,17.9,20.4,19.9,18.9,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 7:00,20.6,21.5,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 8:00,20.6,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 9:00,20.6,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 10:00,20.6,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 11:00,20.5,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 12:00,20.5,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 13:00,20.5,21.4,17.9,20.4,19.9,18.8,1.7 ,2.0 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 14:00,20.5,21.4,17.9,20.4,19.8,18.8,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 15:00,20.5,21.4,17.9,20.4,19.8,18.8,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 16:00,20.5,21.4,17.9,20.4,19.8,18.8,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 17:00,20.5,21.4,17.9,20.4,19.8,18.8,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 18:00,20.5,21.4,17.9,20.4,19.8,18.8,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 19:00,20.5,21.4,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 20:00,20.5,21.4,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 21:00,20.5,21.3,17.8,20.3,19.8,18.7,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 22:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/28 23:00,20.5,21.3,17.8,20.3,19.8,18.7,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 0:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 1:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 2:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 3:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 4:00,20.5,21.3,17.8,20.3,19.8,18.7,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 5:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 6:00,20.5,21.3,17.8,20.3,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 7:00,20.5,21.3,17.8,20.3,19.8,18.7,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 8:00,20.5,21.3,17.8,20.3,19.8,18.7,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 9:00,20.5,21.3,17.8,20.2,19.8,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 10:00,20.5,21.3,17.8,20.2,19.7,18.7,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 11:00,20.5,21.3,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 12:00,20.5,21.2,17.8,20.2,19.7,18.6,1.7 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 13:00,20.5,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 14:00,20.5,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 15:00,20.5,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 16:00,20.5,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 17:00,20.5,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.7 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 18:00,20.4,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 19:00,20.4,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 20:00,20.4,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.7 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 21:00,20.4,21.2,17.8,20.2,19.7,18.6,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 22:00,20.4,21.2,17.8,20.1,19.6,18.6,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/29 23:00,20.4,21.2,17.8,20.1,19.7,18.6,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 0:00,20.4,21.2,17.8,20.1,19.6,18.6,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 1:00,20.4,21.2,17.8,20.1,19.6,18.6,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 2:00,20.4,21.2,17.8,20.1,19.6,18.6,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 3:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 4:00,20.4,21.1,17.8,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 5:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 6:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 7:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 8:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 9:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 10:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.7 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 11:00,20.4,21.1,17.7,20.1,19.6,18.5,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 12:00,20.3,21.1,17.7,20,19.6,18.5,1.6 ,2.0 ,3.7 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 13:00,20.3,21.1,17.7,20,19.6,18.5,1.6 ,2.0 ,3.7 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 14:00,20.3,21.1,17.7,20,19.6,18.5,1.6 ,2.0 ,3.7 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 15:00,20.3,21.1,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 16:00,20.3,21.1,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 17:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 18:00,20.3,21.1,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 19:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 20:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 21:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 22:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/30 23:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 0:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 1:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 2:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 3:00,20.3,21,17.7,20,19.5,18.4,1.6 ,2.0 ,3.7 ,11.7,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 4:00,20.3,21,17.7,19.9,19.5,18.4,1.6 ,2.0 ,3.7 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 5:00,20.3,21,17.7,19.9,19.5,18.4,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 6:00,20.2,21,17.6,19.9,19.4,18.4,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 7:00,20.2,21,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 8:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 9:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 10:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 11:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 12:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 13:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.7,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 14:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.7,11.7,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 15:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 16:00,20.2,20.9,17.6,19.9,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 17:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 18:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 19:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 20:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 21:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 22:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2022/12/31 23:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2023/1/1 0:00,20.2,20.9,17.6,19.8,19.4,18.3,1.6 ,2.0 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
�P��,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,,
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,
